Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,12.18,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,24.9,14.63
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,32.35,23.38
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,39.89,30.8
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,44.78,35.58
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,49.72,40.27
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,52.95,43.26
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,56.21,46.19
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,63.05,52.33
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,65.27,54.19
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,66.93,55.63
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,68.61,57.08
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,69.82,57.98
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,91.75,59.14
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,144.08,84.67
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,196.42,123.52
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,247.31,167.67
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,297.32,213.76
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,344.58,258.8
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,390.12,302.14
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,432.17,341.28
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,472.02,377.61
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,506.62,409.52
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,538.2,438.2
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,563.92,461.59
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,586.2,481.67
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,599.56,495.22
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,609.04,505.35
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,609.12,506.77
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,605.15,504.46
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,586.3,489.93
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,569.94,476.18
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,526.41,439.77
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,479.66,398.73
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,398.39,326.05
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,312.01,214.59
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,126.73,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,10.68,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,20.99,11.35
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,32.82,23.68
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,44.25,34.61
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,55.53,45.24
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,66.62,55.54
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,76.63,64.81
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,86.46,73.8
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,95.28,81.62
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,103.92,89.17
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,102.44,87.54
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,102.85,87.64
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,109.14,92.97
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,128.38,98.7
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,158.71,117.53
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,184.81,139.2
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,203.06,156.62
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,214.15,168.57
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,231.97,184.48
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,250.26,200.91
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,234.49,190.06
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,204.56,166.59
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,200.72,164.1
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,195.78,160.48
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,141.62,115.31
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,78.5,61.71
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,58.07,44.43
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,39.02,28.13
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,35.16,24.85
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,31.31,21.53
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,27.08,17.9
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,22.86,14.22
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,18.26,10.16
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,13.68,6.08
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,9.48,2.3
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,7.6,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,15.25,6.57
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,24.76,16.32
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,33.97,25.1
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,44.11,34.56
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,54.14,43.81
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,63.08,52.05
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,71.94,60.11
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,79.75,67.0
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,87.46,73.72
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,74.54,62.02
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,60.57,49.38
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,98.85,83.49
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,136.86,109.95
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,142.19,113.27
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,142.95,114.94
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,169.0,134.44
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,203.69,161.85
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,220.3,176.39
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,237.8,191.94
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,243.74,198.07
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,248.03,202.59
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,313.27,257.08
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,390.08,321.15
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,367.52,304.41
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,351.42,292.43
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,289.42,241.82
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,234.16,195.37
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,221.15,185.0
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,207.05,173.36
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,190.68,159.86
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,173.36,145.15
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,132.89,110.05
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,104.81,84.96
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,71.06,54.51
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,28.42,15.31
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,11.43,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,11.48,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,22.49,12.09
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,34.26,24.27
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,45.81,35.16
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,56.71,45.23
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,67.37,54.92
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,77.06,63.71
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,86.51,72.17
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,94.75,79.3
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,102.77,86.14
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,109.0,91.51
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,115.15,96.78
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,116.48,97.63
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,127.22,96.2
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,158.59,115.88
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,183.55,137.2
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,183.34,141.37
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,169.88,134.49
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,157.71,125.8
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,138.74,111.06
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,180.6,145.29
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,232.72,188.27
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,145.1,116.82
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,56.04,42.12
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,55.26,41.56
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,54.48,40.96
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,59.29,45.21
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,64.85,50.11
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,57.95,44.26
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,51.0,38.32
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,44.05,32.41
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,37.5,26.75
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,30.18,20.31
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,22.88,13.84
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,15.99,7.68
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,9.11,1.12
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,4.54,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.27,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.03,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,3.41,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,4.18,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,4.56,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,57.58,46.23
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,103.91,87.31
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,65.37,52.86
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,20.61,12.05
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,13.73,6.16
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,6.86,0.25
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,59.16,45.09
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,109.89,88.01
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,64.98,49.95
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,18.33,10.11
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,35.21,24.62
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,52.18,39.15
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,56.05,42.47
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,59.92,45.82
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,49.84,37.26
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,39.8,28.69
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,204.79,171.9
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,368.39,309.48
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,358.89,301.88
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,347.46,292.99
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,441.52,372.72
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,527.45,443.19
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,481.7,403.38
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,432.41,359.7
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,351.22,288.02
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,270.42,201.29
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,136.24,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,19.64,9.86
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,32.49,22.72
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,45.15,34.57
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,57.06,45.54
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,68.85,56.24
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,78.24,64.77
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,88.61,74.05
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,96.36,80.88
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,103.94,87.51
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,109.77,92.55
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,115.44,97.41
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,123.43,104.3
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,133.71,107.17
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,148.43,110.1
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,189.81,133.68
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,217.69,160.94
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,237.58,182.51
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,249.27,195.92
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,250.61,200.14
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,270.01,217.39
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,298.32,241.94
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,234.1,191.19
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,149.04,120.97
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,191.23,157.09
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,241.21,199.45
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,291.99,243.88
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,360.49,302.71
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,349.68,294.32
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,336.99,284.36
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,317.32,268.78
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,295.79,251.02
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,261.68,221.28
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,225.96,189.27
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,177.88,145.77
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,128.24,95.14
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,53.13,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,13.63,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,27.01,15.93
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,36.44,26.49
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,45.91,35.62
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,52.74,42.08
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,56.37,45.5
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,60.42,49.26
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,64.5,52.95
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,61.64,50.24
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,63.99,52.2
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,65.65,53.6
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,67.32,55.01
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,68.53,56.01
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,84.61,55.91
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,135.71,78.54
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,186.89,114.96
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,236.61,156.82
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,285.65,200.94
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,332.28,244.46
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,377.32,286.48
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,419.38,325.49
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,459.46,362.11
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,494.24,393.64
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,526.15,422.15
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,552.38,445.9
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,575.32,466.64
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,590.58,480.45
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,602.15,491.02
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,605.76,495.15
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,605.63,495.92
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,591.13,484.84
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,572.72,470.07
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,538.18,441.66
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,500.16,408.82
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,437.39,353.66
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,366.24,277.13
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,189.1,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,7.6,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,15.25,6.64
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,25.82,17.28
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,36.03,26.98
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,46.14,36.42
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,56.15,45.65
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,65.74,54.47
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,75.22,63.08
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,83.02,69.94
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,90.73,76.62
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,103.8,88.17
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,116.61,99.39
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,117.81,100.09
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,119.45,96.56
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,120.57,97.3
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,120.93,97.65
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,149.17,119.3
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,184.47,147.01
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,213.03,169.63
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,244.51,195.34
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,255.79,205.6
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,266.26,215.1
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,286.48,232.6
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,318.6,259.72
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,299.9,245.82
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,288.71,237.73
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,220.7,181.86
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,122.46,99.05
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,111.08,89.71
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,99.46,79.86
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,87.02,69.41
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,74.33,58.57
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,60.87,46.82
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,46.91,34.52
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,32.9,22.13
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,18.33,8.91
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,9.13,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,11.6,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,22.47,12.34
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,34.5,24.73
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,46.39,35.99
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,58.32,47.05
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,70.04,57.77
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,80.68,67.47
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,91.11,76.85
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,99.6,84.22
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,107.88,91.31
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,113.88,96.48
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,122.02,103.51
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,121.23,102.65
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,125.23,100.91
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,129.09,103.73
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,126.25,101.62
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,136.78,110.07
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,148.34,119.48
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,146.08,117.83
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,143.06,115.54
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,119.55,96.09
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,94.52,75.19
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,62.64,48.22
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,31.36,21.47
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,43.67,32.14
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,56.03,42.81
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,132.43,108.83
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,216.44,179.66
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,206.33,170.92
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,195.6,162.0
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,178.93,148.56
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,161.41,134.05
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,138.64,114.38
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,114.83,93.37
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,83.25,65.3
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,49.4,34.24
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,20.34,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,12.57,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,25.6,14.91
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,33.36,23.74
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,41.17,31.34
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,45.99,35.98
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,50.89,40.54
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,54.04,43.49
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,57.23,46.39
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,63.78,52.16
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,65.6,53.62
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,66.06,53.95
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,71.22,58.49
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,93.32,77.9
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,122.39,93.7
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,155.55,116.14
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,172.14,133.86
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,177.14,139.23
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,177.19,140.69
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,181.15,144.6
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,184.2,147.7
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,153.79,123.21
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,123.25,98.18
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,159.87,128.66
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,195.63,158.33
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,271.31,221.41
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,357.19,292.09
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,236.33,194.42
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,96.24,76.41
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,88.13,69.88
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,79.96,63.02
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,70.2,54.83
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,60.31,46.41
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,49.17,36.69
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,37.74,26.65
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,26.49,16.74
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,16.78,7.87
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,8.36,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,11.96,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,23.15,12.97
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,34.87,24.99
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,46.2,35.71
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,57.94,46.65
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,69.41,57.21
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,79.73,66.61
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,89.82,75.67
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,98.54,83.24
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,107.05,90.52
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,113.44,96.04
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,117.35,99.33
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,109.74,92.31
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,96.83,77.04
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,103.83,82.86
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,110.96,88.78
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,118.48,94.78
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,126.33,101.05
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,122.82,98.14
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,118.94,94.95
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,150.41,120.6
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,191.99,154.56
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,200.83,162.11
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,210.52,170.54
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,259.45,211.53
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,302.86,248.08
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,457.0,374.56
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,600.2,488.3
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,603.31,490.58
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,602.58,490.64
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,589.12,480.66
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,571.78,467.1
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,542.12,442.2
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,504.25,409.52
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,438.81,354.51
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,371.96,290.26
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,197.51,79.07
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
