Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,11.35,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,23.24,13.18
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,29.91,20.76
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,36.67,27.34
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,41.25,31.74
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,45.88,36.04
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,65.23,53.6
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,79.11,66.08
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,84.77,70.95
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,90.32,75.66
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,106.65,89.86
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,122.85,103.75
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,117.25,98.49
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,119.09,90.22
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,159.17,114.68
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,188.41,139.14
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,218.31,160.78
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,256.69,191.17
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,260.48,200.83
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,250.29,197.58
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,293.35,232.61
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,337.5,269.06
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,321.43,258.39
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,287.75,232.8
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,332.21,270.06
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,369.2,301.16
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,248.75,204.05
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,107.34,85.34
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,98.56,78.34
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,89.69,70.96
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,78.65,61.78
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,67.41,52.29
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,55.39,41.87
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,43.03,31.06
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,30.8,20.29
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,19.08,9.82
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,11.04,0.0
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,12.99,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,25.89,15.11
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,35.99,25.66
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,44.1,33.43
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,49.54,38.55
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,55.02,43.56
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,58.76,46.99
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,62.54,50.37
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,67.05,54.34
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,71.48,58.19
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,73.46,59.86
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,75.47,61.54
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,95.92,79.47
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,123.01,93.91
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,152.8,114.16
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,163.78,128.68
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,187.31,146.06
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,217.41,169.76
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,260.72,202.79
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,318.6,249.65
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,271.83,217.64
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,197.76,159.89
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,165.25,133.78
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,122.1,98.02
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,349.74,290.73
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,571.15,472.57
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,585.31,484.7
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,595.82,494.3
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,601.03,499.43
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,602.74,501.6
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,587.41,490.32
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,568.24,474.81
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,540.88,451.0
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,510.43,423.27
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,439.5,362.25
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,366.53,293.79
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,238.47,130.76
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,71.2,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,11.45,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,22.42,12.64
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,34.53,24.76
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,46.35,35.9
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,57.95,46.6
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,69.36,56.96
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,79.95,66.56
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,90.34,75.84
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,99.13,83.6
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,107.73,91.12
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,115.38,97.76
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,125.21,106.28
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,127.34,107.8
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,134.91,108.37
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,148.41,117.76
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,162.93,128.91
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,173.15,137.51
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,183.12,146.22
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,176.78,142.11
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,164.17,132.5
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,164.81,133.33
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,165.28,134.01
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,113.35,90.84
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,59.93,45.71
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,45.61,33.56
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,31.35,21.38
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,41.34,30.02
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,51.38,38.7
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,46.35,34.42
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,41.33,30.13
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,36.31,25.88
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,31.31,21.57
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,25.55,16.5
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,19.8,11.41
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,14.44,6.64
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,9.1,1.85
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,5.3,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,12.55,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,25.6,15.35
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,32.97,23.44
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,40.41,30.63
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,45.22,35.21
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,50.07,39.68
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,53.23,42.6
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,56.42,45.48
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,60.38,48.9
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,64.26,52.2
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,76.94,63.4
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,89.34,74.26
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,100.01,83.55
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,119.91,91.4
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,157.25,110.98
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,193.13,137.69
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,225.97,164.87
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,258.31,193.16
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,261.65,202.37
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,250.85,198.48
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,307.89,243.72
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,379.25,301.0
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,452.59,359.93
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,526.78,419.42
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,554.15,442.71
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,578.47,463.47
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,593.48,476.71
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,604.72,486.76
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,608.32,489.88
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,608.15,489.71
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,594.43,480.07
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,581.98,470.92
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,547.76,443.98
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,510.34,413.25
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,445.57,360.38
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,379.11,301.17
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,261.08,165.2
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,95.2,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,13.0,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,25.92,15.46
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,36.32,26.03
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,44.78,34.08
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,48.69,37.84
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,52.77,41.59
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,54.17,42.91
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,63.01,50.79
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,69.25,56.27
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,75.42,61.65
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,81.54,66.94
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,87.59,72.15
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,75.67,61.44
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,63.03,47.81
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,65.35,49.71
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,67.61,51.56
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,96.7,75.67
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,126.09,99.71
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,191.44,149.75
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,268.05,209.8
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,168.6,132.93
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,46.02,33.16
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,78.82,60.75
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,113.5,89.59
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,109.01,85.91
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,104.48,82.27
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,177.29,143.88
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,263.84,215.48
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,253.8,207.52
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,242.71,198.96
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,227.09,186.86
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,210.39,173.53
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,186.73,153.6
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,161.81,132.11
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,130.12,104.53
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,96.5,74.43
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,47.12,27.05
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,7.87,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,3.93,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,6.07,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,12.17,4.28
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,19.82,11.62
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,27.5,18.72
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,35.19,25.79
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,42.82,32.73
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,50.23,39.41
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,57.58,45.95
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,63.84,51.47
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,70.04,56.89
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,60.2,48.08
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,49.07,38.14
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,56.43,44.51
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,63.81,48.47
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,94.23,73.85
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,124.52,98.86
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,116.91,92.53
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,108.44,85.53
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,106.85,84.21
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,105.14,82.79
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,116.77,92.47
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,128.99,102.64
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,143.12,114.43
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,158.77,127.57
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,94.44,74.26
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,32.12,21.71
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,38.65,27.39
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,45.2,33.09
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,41.33,29.83
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,37.47,26.57
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,33.23,22.96
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,29.0,19.31
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,24.01,14.98
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,19.03,10.61
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,14.44,6.56
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,9.86,2.49
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,11.39,0.0
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,23.42,13.71
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,29.79,20.47
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,39.32,29.32
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,43.51,33.28
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,47.77,37.17
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,51.0,40.11
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,54.24,42.99
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,79.36,65.09
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,107.72,89.65
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,114.4,95.27
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,120.92,100.77
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,126.93,105.62
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,138.14,106.82
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,164.35,123.52
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,179.48,137.12
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,188.72,145.92
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,193.38,151.31
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,185.58,146.38
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,173.95,137.97
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,152.43,120.94
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,131.8,104.32
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,170.05,136.12
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,207.54,167.35
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,224.18,181.53
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,242.61,197.38
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,224.2,182.67
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,203.93,166.31
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,161.47,131.07
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,105.36,83.73
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,93.86,74.38
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,82.19,64.64
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,68.95,53.31
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,55.34,41.52
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,41.85,29.78
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,27.59,17.27
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,16.03,6.14
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,6.07,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,7.21,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,14.47,6.26
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,24.06,15.32
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,33.51,24.03
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,42.71,32.46
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,51.82,40.74
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,60.85,48.86
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,69.79,56.81
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,92.9,77.08
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,113.19,94.63
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,86.72,71.23
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,59.14,46.84
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,53.72,41.91
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,48.32,35.22
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,89.17,69.33
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,128.27,101.58
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,177.83,135.41
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,250.52,189.74
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,234.83,183.48
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,202.81,161.91
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,199.61,160.05
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,194.76,156.6
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,105.76,83.47
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,14.5,6.68
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,235.11,194.2
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,463.42,381.21
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,480.36,395.71
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,495.61,409.44
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,502.01,415.99
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,505.96,420.45
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,482.58,402.55
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,456.08,381.5
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,426.9,357.23
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,395.45,329.99
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,341.52,283.31
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,286.53,233.46
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,167.89,122.13
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,23.52,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,10.66,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,21.23,12.17
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,33.47,23.93
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,45.55,35.17
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,57.2,45.84
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,68.74,56.24
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,78.96,65.41
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,89.08,74.37
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,90.69,75.55
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,96.07,80.04
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,109.9,92.03
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,120.8,101.36
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,132.77,111.37
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,143.84,113.74
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,163.24,125.61
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,184.7,141.1
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,216.11,161.05
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,262.79,195.16
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,296.04,223.71
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,330.76,253.69
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,366.92,283.98
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,405.07,315.6
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,412.4,324.15
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,413.06,326.77
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,444.86,353.53
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,477.12,380.33
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,485.55,388.45
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,491.35,394.56
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,493.07,397.46
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,492.16,398.15
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,480.39,390.48
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,465.94,380.27
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,439.1,359.87
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,410.0,336.5
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,367.09,300.39
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,322.54,260.5
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,203.04,150.11
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,27.13,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,13.33,0.0
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,27.23,17.25
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,34.16,24.51
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,41.16,31.24
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,45.23,35.12
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,49.4,38.94
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,52.59,41.77
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,60.39,48.64
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,62.13,50.03
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,63.91,51.43
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,87.29,71.82
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,109.63,91.0
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,106.79,88.18
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,113.56,83.24
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,156.77,105.35
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,197.96,135.73
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,235.58,166.94
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,272.0,198.87
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,282.63,214.65
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,284.05,221.45
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,288.72,227.44
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,295.7,234.8
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,307.39,245.47
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,318.57,255.61
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,302.43,243.67
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,282.63,228.44
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,273.92,222.69
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,263.76,215.55
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,179.35,146.26
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,94.7,74.72
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,84.72,66.53
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,74.64,58.04
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,62.79,47.93
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,50.67,37.48
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,38.19,26.68
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,25.23,15.39
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,16.01,6.8
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
