Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,3.4,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,6.82,0.05
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,11.01,3.99
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,15.2,7.87
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,19.79,12.08
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,24.39,16.28
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,28.62,20.09
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,32.85,23.87
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,66.73,54.03
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,97.13,80.75
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,96.54,80.06
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,95.76,79.25
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,103.65,86.03
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,111.69,88.76
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,117.67,93.61
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,123.77,98.58
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,82.24,63.75
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,36.78,25.49
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,73.04,55.99
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,108.93,85.88
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,121.75,96.48
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,135.28,107.71
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,151.73,121.62
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,169.88,137.08
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,139.89,112.36
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,108.3,86.03
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,126.54,101.7
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,146.98,119.17
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,136.76,110.78
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,126.32,102.17
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,113.21,91.19
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,99.87,79.87
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,83.74,66.03
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,67.17,51.65
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,51.68,38.22
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,35.28,23.91
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,21.14,11.04
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,18.01,2.24
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,34.37,23.37
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,47.66,36.3
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,60.63,48.42
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,71.11,58.05
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,81.43,67.33
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,88.37,73.56
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,94.87,79.29
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,88.12,73.21
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,84.91,70.26
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,86.86,71.87
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,88.88,73.52
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,106.73,89.11
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,136.02,104.76
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,162.27,122.37
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,175.03,137.89
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,119.14,93.31
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,48.36,35.52
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,32.94,22.44
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,17.58,9.36
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,170.4,136.46
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,337.6,273.39
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,433.84,352.59
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,541.43,441.68
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,569.05,466.63
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,593.54,488.9
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,609.9,504.0
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,622.59,515.85
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,625.3,519.7
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,624.1,520.14
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,609.66,510.25
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,591.27,496.24
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,558.79,469.36
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,522.78,438.65
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,457.38,383.23
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,388.82,322.75
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,293.37,231.6
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,179.6,40.98
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,65.33,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,15.22,1.93
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,29.62,19.69
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,41.66,31.37
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,53.49,42.49
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,64.67,52.77
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,75.6,62.62
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,83.88,70.07
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,92.0,77.25
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,101.93,85.96
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,111.53,94.29
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,120.28,101.81
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,132.21,112.07
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,129.06,108.91
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,137.26,105.69
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,165.22,116.97
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,201.82,141.25
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,237.99,168.88
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,282.12,205.26
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,332.94,246.74
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,394.58,298.41
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,439.9,339.85
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,483.01,378.86
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,520.72,413.12
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,555.63,444.5
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,586.87,472.34
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,611.39,494.61
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,630.91,513.05
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,646.74,528.39
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,652.03,534.63
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,653.28,536.69
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,643.7,530.22
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,630.13,520.3
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,609.16,502.98
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,580.12,478.26
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,525.03,432.59
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,467.63,382.38
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,370.74,292.93
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,259.13,94.25
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,104.24,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,7.87,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,18.84,4.65
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,29.69,19.8
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,36.57,26.83
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,43.52,33.49
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,59.56,48.05
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,77.97,64.49
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,88.59,73.91
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,99.02,83.03
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,82.63,68.29
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,71.9,58.62
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,73.82,60.23
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,75.76,61.82
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,102.91,85.25
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,139.82,106.56
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,172.37,125.17
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,201.1,147.38
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,216.03,162.75
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,221.58,170.95
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,256.78,197.44
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,304.25,234.36
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,381.28,292.11
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,474.07,362.58
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,509.9,392.46
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,542.96,420.09
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,517.85,404.19
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,470.97,371.25
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,485.17,384.89
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,497.47,396.34
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,500.91,400.95
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,501.83,403.59
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,563.18,452.8
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,616.28,493.23
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,587.92,471.21
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,556.2,446.51
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,499.8,402.68
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,440.95,354.21
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,346.01,271.12
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,238.52,108.39
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,92.9,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,10.23,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,18.35,5.24
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,28.98,19.34
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,35.55,26.04
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,42.18,32.42
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,46.66,36.64
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,51.19,40.76
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,64.73,52.86
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,85.67,71.35
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,96.68,80.82
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,107.56,90.05
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,114.88,96.27
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,122.1,102.37
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,128.29,107.35
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,135.2,107.69
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,157.36,121.09
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,202.59,151.95
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,224.81,170.05
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,248.68,190.49
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,280.64,216.3
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,317.2,246.48
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,364.29,284.5
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,411.83,323.16
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,430.04,340.07
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,444.47,353.6
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,458.97,366.93
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,471.05,378.12
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,497.51,400.72
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,523.1,422.47
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,555.38,448.99
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,579.23,469.06
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,614.27,497.09
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,647.15,521.69
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,616.95,498.53
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,583.17,472.11
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,526.71,427.87
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,467.64,378.8
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,367.89,291.9
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,257.81,137.89
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,101.18,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,19.75,6.85
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,32.11,22.1
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,39.31,29.39
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,46.56,36.35
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,51.61,41.09
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,56.68,45.69
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,60.05,48.74
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,63.43,51.74
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,68.29,55.9
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,68.01,55.43
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,69.6,56.63
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,71.2,57.83
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,72.03,58.34
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,89.6,57.85
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,144.19,82.44
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,199.0,121.52
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,252.36,166.13
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,305.07,212.77
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,339.24,250.11
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,354.93,270.48
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,422.87,324.16
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,494.32,380.53
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,532.53,413.28
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,567.92,443.31
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,603.26,472.46
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,632.27,496.41
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,652.88,513.33
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,669.75,527.18
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,679.13,535.46
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,684.6,540.17
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,678.18,535.98
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,667.76,528.64
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,643.22,510.1
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,614.93,487.87
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,562.68,448.24
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,516.21,410.12
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,425.08,331.5
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,325.75,189.61
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,133.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,7.97,0.0
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,13.69,6.22
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,21.35,13.4
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,29.02,20.55
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,36.34,27.25
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,43.66,33.86
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,50.88,40.35
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,57.9,46.6
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,78.79,65.0
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,98.86,82.38
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,98.0,81.43
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,102.78,85.48
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,116.28,96.93
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,142.71,108.41
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,170.89,127.62
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,187.71,145.6
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,201.78,156.77
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,215.91,168.4
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,189.06,149.03
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,151.64,120.2
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,191.79,152.4
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,234.26,186.31
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,298.37,237.85
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,373.93,298.25
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,295.23,236.84
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,204.22,163.6
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,184.42,148.03
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,151.11,120.95
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,128.01,102.04
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,104.0,82.11
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,93.68,73.8
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,83.23,65.25
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,71.58,55.43
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,59.73,45.29
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,47.01,34.37
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,33.84,22.92
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,21.77,12.29
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,11.42,1.84
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,5.9,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.04,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,19.82,12.09
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,35.95,26.41
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,44.83,34.21
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,53.73,42.0
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,52.97,41.25
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,52.2,38.57
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,65.78,49.92
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,78.78,60.73
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,80.4,62.03
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,82.03,63.35
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,63.86,48.16
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,45.29,32.6
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,26.42,16.71
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,7.64,0.82
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,64.23,48.6
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,123.53,98.01
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,190.15,153.65
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,257.65,209.63
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,166.55,134.92
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,67.25,51.39
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,45.98,33.55
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,25.18,15.91
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,22.88,14.01
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,20.57,12.08
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,17.5,9.44
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,14.44,6.77
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,11.39,4.09
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,8.34,1.4
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,5.68,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,10.23,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,20.99,9.61
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,32.12,22.36
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,44.18,33.82
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,55.98,44.87
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,66.85,54.82
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,77.46,64.35
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,87.08,72.95
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,96.45,81.22
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,76.57,63.23
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,59.25,47.58
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,85.38,70.71
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,111.11,93.24
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,130.88,110.15
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,157.52,123.34
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,174.74,126.27
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,210.07,146.11
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,245.72,180.44
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,269.1,205.2
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,332.63,251.54
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,411.34,313.8
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,404.8,318.02
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,357.3,285.71
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,380.92,306.77
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,404.86,327.79
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,354.45,288.4
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,269.13,219.49
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,380.79,313.86
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,490.11,404.83
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,342.7,284.94
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,169.9,139.13
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,156.86,128.95
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,130.0,106.6
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,113.02,92.11
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,95.67,77.05
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,75.38,59.32
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,54.42,40.78
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,37.5,25.73
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,18.35,7.71
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,16.52,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,22.54,11.33
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,28.56,19.42
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,37.03,27.62
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,43.1,33.47
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,46.91,37.05
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,50.8,40.57
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,53.66,43.15
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,56.54,45.7
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,59.56,48.24
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,62.53,50.71
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,70.38,57.62
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,72.2,59.12
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,72.92,59.66
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,95.22,59.75
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,152.74,87.15
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,210.28,129.86
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,266.32,178.58
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,321.59,229.68
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,374.84,280.43
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,426.44,329.55
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,473.52,374.37
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,517.77,415.91
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,558.45,453.35
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,596.23,487.6
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,626.65,515.61
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,653.38,540.19
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,680.5,565.26
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,698.9,583.32
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,706.0,590.31
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,708.76,593.51
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,701.58,589.48
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,690.25,581.87
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,662.33,559.57
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,637.58,538.81
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,585.39,495.27
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,530.34,446.95
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,437.44,363.18
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,344.85,256.23
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,137.71,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,5.51,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,11.02,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,21.08,10.71
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,29.68,20.55
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,34.97,25.84
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,40.36,30.99
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,43.89,34.31
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,47.48,37.55
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,55.21,44.54
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,58.76,47.69
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,63.6,51.85
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,68.23,55.79
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,70.45,57.66
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,72.58,59.45
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,75.09,61.45
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,100.38,63.2
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,157.44,90.66
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,214.34,132.91
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,270.52,181.96
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,325.6,232.96
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,377.82,282.24
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,428.33,329.62
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,475.67,373.58
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,520.65,414.54
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,560.85,450.74
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,598.11,483.71
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,630.61,512.41
