Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,659.8,537.98
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,681.05,556.84
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,704.71,576.99
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,715.32,585.87
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,721.89,591.61
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,716.81,588.76
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,707.61,582.53
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,685.79,565.28
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,660.12,544.19
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,611.11,505.24
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,558.79,461.21
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,482.19,394.0
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,397.58,298.54
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,200.76,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,5.51,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,10.69,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,23.49,12.92
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,36.04,26.13
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,49.24,38.62
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,61.72,50.3
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,73.26,60.84
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,84.52,70.91
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,93.4,78.81
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,102.07,86.41
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,83.67,69.85
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,72.19,59.51
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,96.9,81.37
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,135.79,115.35
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,139.62,118.16
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,153.93,118.09
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,184.16,138.37
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,209.2,160.28
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,246.3,176.75
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,321.09,228.71
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,372.32,276.09
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,422.05,321.86
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,421.34,330.08
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,383.3,305.63
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,401.7,322.68
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,418.63,337.94
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,541.91,437.43
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,649.76,523.8
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,676.59,545.55
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,694.7,561.31
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,703.37,568.8
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,707.97,573.19
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,702.43,570.63
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,692.83,564.86
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,664.7,544.0
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,638.84,523.99
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,590.23,485.88
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,538.92,443.33
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,447.04,365.53
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,355.19,271.74
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,182.38,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,6.69,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,13.92,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,23.87,13.76
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,33.84,24.48
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,40.29,30.91
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,46.8,37.18
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,64.92,53.79
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,83.74,70.78
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,92.94,78.87
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,101.92,86.63
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,115.83,98.67
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,126.77,107.92
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,120.36,102.04
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,112.83,95.23
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,109.5,91.97
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,126.88,90.47
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,161.87,102.24
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,214.15,136.66
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,243.09,177.07
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,235.59,185.52
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,199.45,158.95
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,151.77,121.61
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,156.0,125.06
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,160.51,128.63
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,158.98,127.52
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,157.38,126.36
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,239.93,195.27
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,336.08,273.82
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,282.09,230.34
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,207.81,169.74
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,366.22,303.62
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,520.9,428.5
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,504.58,415.96
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,485.39,402.22
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,458.99,382.07
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,430.13,359.16
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,388.76,325.73
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,345.61,289.12
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,282.93,233.54
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,220.4,170.36
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,114.15,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,7.08,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,14.79,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,23.92,14.03
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,33.14,23.81
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,39.27,29.89
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,45.46,35.83
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,49.84,39.91
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,54.23,43.86
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,62.07,50.94
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,65.39,53.85
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,68.1,56.08
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,70.79,58.25
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,72.65,59.8
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,74.51,61.34
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,75.23,61.75
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,102.01,63.72
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,164.13,103.52
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,215.62,148.38
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,258.6,185.17
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,300.75,222.75
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,356.95,268.3
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,421.53,321.83
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,468.23,362.96
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,512.82,401.15
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,521.6,411.66
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,518.91,412.07
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,533.92,425.74
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,537.84,430.55
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,509.52,409.37
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,458.13,370.3
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,489.23,396.34
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,503.41,409.01
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,490.92,400.56
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,475.82,389.96
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,455.85,374.97
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,433.48,357.44
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,483.83,398.17
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,538.06,437.1
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,456.1,368.42
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,373.8,289.27
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,195.43,19.89
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,7.47,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,15.58,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,25.51,15.62
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,35.48,25.94
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,42.32,32.6
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,49.19,39.07
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,53.86,43.39
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,58.54,47.58
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,61.56,50.16
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,64.59,52.7
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,71.54,58.69
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,73.22,59.94
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,88.22,72.94
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,105.69,87.94
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,90.13,74.02
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,107.55,66.54
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,163.58,95.77
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,219.74,137.95
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,269.97,188.86
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,299.31,222.37
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,334.73,253.42
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,370.19,284.17
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,442.38,340.86
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,520.9,402.31
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,499.65,390.05
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,451.32,355.7
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,556.19,438.67
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,660.28,518.72
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,682.59,536.84
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,701.18,552.92
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,712.33,562.58
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,719.6,569.33
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,714.91,567.95
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,706.17,563.55
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,679.22,544.36
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,655.37,526.75
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,607.19,491.35
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,556.09,451.45
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,463.14,375.22
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,369.67,289.31
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,195.81,51.84
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,7.47,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,15.63,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,24.77,15.17
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,33.98,24.56
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,39.71,30.16
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,45.5,35.62
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,48.87,38.73
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,56.6,45.65
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,59.6,48.21
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,62.61,50.72
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,64.71,52.37
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,66.8,54.01
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,68.39,55.18
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,69.97,56.35
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,70.48,56.58
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,107.7,65.34
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,163.1,94.14
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,218.48,135.71
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,268.13,186.97
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,298.83,222.17
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,333.89,252.78
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,369.15,283.38
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,385.16,299.55
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,387.94,304.68
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,492.16,387.1
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,589.92,464.28
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,574.32,452.94
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,531.67,421.2
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,515.69,411.25
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,494.03,396.22
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,504.47,406.05
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,513.0,414.14
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,503.3,407.99
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,490.93,399.63
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,469.64,383.43
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,445.96,364.79
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,509.05,414.88
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,565.24,454.94
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,484.35,388.41
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,403.2,314.24
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,212.55,82.1
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,7.08,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,16.31,0.0
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,24.2,14.73
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,32.23,22.86
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,37.43,27.9
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,42.71,32.83
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,46.15,35.97
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,49.63,39.04
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,52.16,41.17
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,60.33,48.28
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,64.46,51.72
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,68.43,54.99
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,70.28,56.49
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,72.04,57.93
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,73.64,59.1
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,106.98,62.79
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,164.24,92.8
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,221.41,135.72
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,277.7,183.96
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,333.17,233.61
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,386.0,281.83
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,437.16,328.01
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,485.35,370.93
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,531.36,411.07
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,572.84,446.76
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,611.41,479.36
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,644.58,506.27
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,674.36,530.03
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,697.41,548.79
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,716.72,563.41
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,728.37,572.37
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,736.13,578.61
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,741.81,583.62
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,736.06,580.16
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,717.75,567.29
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,695.68,550.97
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,653.41,519.99
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,607.95,484.56
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,530.36,421.92
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,451.41,350.4
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,237.26,113.54
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,8.26,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,17.33,0.21
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,26.07,16.36
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,34.91,25.04
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,40.29,30.22
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,45.76,35.28
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,50.2,39.28
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,59.11,47.12
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,62.09,49.61
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,65.07,52.04
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,65.81,52.47
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,66.63,52.97
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,67.92,53.97
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,76.39,61.22
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,77.93,62.31
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,112.67,66.43
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,169.77,97.02
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,226.82,140.16
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,282.28,187.56
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,336.9,236.23
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,389.28,283.78
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,440.02,329.3
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,488.49,371.24
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,535.08,410.45
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,575.99,444.86
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,613.96,476.07
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,647.25,503.26
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,677.17,527.37
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,700.16,546.03
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,719.42,560.77
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,730.31,569.01
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,744.78,579.91
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,742.54,579.46
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,736.25,576.11
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,715.91,562.33
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,691.71,545.13
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,648.3,513.66
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,601.49,477.65
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,530.11,420.89
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,450.58,350.88
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,300.52,164.87
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,109.88,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,8.26,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,17.36,2.19
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,25.75,16.29
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,34.25,24.62
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,39.7,29.86
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,49.0,38.34
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,53.04,41.98
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,57.1,45.53
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,60.17,48.1
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,63.22,50.61
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,76.16,61.76
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,93.13,76.29
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,97.79,79.98
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,102.38,83.6
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,108.88,88.84
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,139.5,95.26
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,172.82,105.39
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,230.65,142.46
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,278.01,190.05
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,312.25,226.65
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,373.81,274.17
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,446.52,331.41
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,464.33,350.52
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,467.32,356.27
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,480.2,367.99
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,492.58,378.12
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,517.87,397.58
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,541.91,415.51
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,451.59,348.91
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,350.76,272.85
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,336.45,263.54
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,320.42,251.97
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,309.28,245.2
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,296.96,237.27
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,276.18,222.23
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,254.25,205.78
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,226.53,184.0
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,197.44,160.24
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,160.94,129.1
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,122.07,94.55
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,70.04,38.58
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,9.05,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,17.45,3.77
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,29.35,19.45
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,41.11,30.63
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,51.77,40.57
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,62.2,50.13
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,71.85,58.73
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,81.23,66.9
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,86.62,71.54
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,91.91,76.03
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,92.47,76.18
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,94.93,77.99
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,81.97,66.55
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,76.01,61.27
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,77.02,61.92
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,114.8,67.67
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,184.61,118.21
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,235.82,165.55
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,269.1,196.43
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,292.78,219.72
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,359.86,267.87
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,442.49,330.86
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,489.3,370.81
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,534.03,408.29
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,541.86,417.81
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,534.65,415.0
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,557.65,433.98
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,577.61,450.06
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,548.94,429.69
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,520.21,408.87
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,477.61,378.56
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,447.81,356.93
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,434.93,348.88
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,420.08,338.91
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,397.97,323.34
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,373.82,305.6
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,341.51,280.54
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,307.66,253.02
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,260.34,212.92
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,211.34,169.0
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,125.59,79.27
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,9.83,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,18.88,5.87
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,31.01,20.97
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,42.92,32.25
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,54.4,42.92
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,65.58,53.16
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,74.11,60.73
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,82.42,67.94
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,81.08,66.64
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,81.79,67.13
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,85.55,70.14
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,89.27,73.06
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,80.72,65.33
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,78.97,63.57
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,105.38,86.03
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,158.35,112.24
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,197.45,142.9
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,216.07,163.94
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,234.14,178.36
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,251.95,192.8
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,303.8,230.79
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,367.22,278.97
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,375.7,288.31
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,377.74,292.08
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,426.6,330.35
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,492.28,380.27
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,560.61,431.42
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,641.18,490.08
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,639.27,488.49
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,632.05,483.9
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,622.24,477.2
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,599.53,461.56
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,580.64,451.72
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,558.29,438.92
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,532.34,422.6
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,503.65,403.2
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,457.8,369.87
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,410.07,333.05
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,342.7,278.12
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,275.03,219.44
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,150.69,100.92
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
