Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,12.0,22.0,10.23,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,44.0,21.4,8.62
2016,2,12,7,45,355.5,37.0,1.1,12.5,85.0,30.41,20.6
2016,2,12,8,0,465.0,48.0,1.1,13.0,126.0,39.46,29.29
2016,2,12,8,15,341.5,74.0,1.05,13.0,140.5,54.69,43.23
2016,2,12,8,30,218.0,100.0,1.0,13.0,155.0,70.85,57.86
2016,2,12,8,45,241.5,115.0,0.95,13.5,187.5,80.77,66.61
2016,2,12,9,0,265.0,130.0,0.9,14.0,220.0,90.45,74.96
2016,2,12,9,15,343.0,136.0,0.85,14.0,268.0,95.5,79.25
2016,2,12,9,30,421.0,142.0,0.8,14.0,316.0,97.85,81.12
2016,2,12,9,45,399.0,162.0,0.8,14.5,338.5,108.9,90.37
2016,2,12,10,0,377.0,182.0,0.8,15.0,361.0,122.87,101.99
2016,2,12,10,15,442.5,180.5,0.85,15.0,404.5,119.0,98.43
2016,2,12,10,30,508.0,179.0,0.9,15.0,448.0,118.72,98.03
2016,2,12,10,45,528.0,181.0,0.95,15.5,472.5,119.58,98.42
2016,2,12,11,0,548.0,183.0,1.0,16.0,497.0,150.15,103.39
2016,2,12,11,15,546.5,190.0,1.05,16.0,511.0,193.94,130.52
2016,2,12,11,30,545.0,197.0,1.1,16.0,525.0,237.45,164.4
2016,2,12,11,45,577.0,189.5,1.15,16.0,542.0,278.81,198.43
2016,2,12,12,0,609.0,182.0,1.2,16.0,559.0,325.48,238.16
2016,2,12,12,15,458.0,229.0,1.2,16.0,513.5,344.0,260.31
2016,2,12,12,30,307.0,276.0,1.2,16.0,468.0,345.87,267.17
2016,2,12,12,45,292.5,276.5,1.3,16.5,458.0,363.46,282.79
2016,2,12,13,0,278.0,277.0,1.4,17.0,448.0,379.01,296.28
2016,2,12,13,15,450.5,221.5,1.45,17.0,491.0,456.9,358.07
2016,2,12,13,30,623.0,166.0,1.5,17.0,534.0,542.97,425.77
2016,2,12,13,45,421.0,209.0,1.55,17.0,454.0,480.15,378.99
2016,2,12,14,0,219.0,252.0,1.6,17.0,374.0,382.33,304.05
2016,2,12,14,15,442.0,187.0,1.6,16.5,417.5,518.15,413.8
2016,2,12,14,30,665.0,122.0,1.6,16.0,461.0,643.24,512.13
2016,2,12,14,45,501.5,149.5,1.6,16.0,395.5,562.7,450.75
2016,2,12,15,0,338.0,177.0,1.6,16.0,330.0,464.63,375.65
2016,2,12,15,15,447.0,141.0,1.55,16.0,324.5,542.72,439.24
2016,2,12,15,30,556.0,105.0,1.5,16.0,319.0,610.79,492.83
2016,2,12,15,45,511.0,101.0,1.45,16.0,279.0,571.43,462.92
2016,2,12,16,0,466.0,97.0,1.4,16.0,239.0,538.51,438.15
2016,2,12,16,15,423.5,85.5,1.45,15.5,198.5,495.62,405.91
2016,2,12,16,30,381.0,74.0,1.5,15.0,158.0,450.8,370.46
2016,2,12,16,45,316.0,60.0,1.55,14.5,118.5,382.34,313.83
2016,2,12,17,0,251.0,46.0,1.6,14.0,79.0,313.69,253.63
2016,2,12,17,15,125.5,31.0,1.6,14.0,47.5,175.09,123.37
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,10.5,25.0,9.44,0.0
2016,2,13,7,30,338.0,24.0,2.0,11.0,50.0,19.96,8.58
2016,2,13,7,45,451.5,33.0,2.0,11.5,94.0,27.58,18.32
2016,2,13,8,0,565.0,42.0,2.0,12.0,138.0,38.36,28.46
2016,2,13,8,15,629.0,47.5,1.85,12.0,185.5,43.41,33.36
2016,2,13,8,30,693.0,53.0,1.7,12.0,233.0,48.53,38.16
2016,2,13,8,45,355.0,90.0,1.6,12.5,183.0,65.15,53.02
2016,2,13,9,0,17.0,127.0,1.5,13.0,133.0,91.22,76.0
2016,2,13,9,15,427.0,96.5,1.5,13.5,273.5,69.79,56.76
2016,2,13,9,30,837.0,66.0,1.5,14.0,414.0,60.75,48.56
2016,2,13,9,45,864.0,66.0,1.5,15.0,454.0,67.75,54.42
2016,2,13,10,0,891.0,66.0,1.5,16.0,494.0,68.9,55.07
2016,2,13,10,15,905.0,67.5,1.45,16.0,527.0,70.75,56.55
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,72.51,57.96
2016,2,13,10,45,931.0,69.5,1.4,16.5,586.5,73.49,58.59
2016,2,13,11,0,943.0,70.0,1.4,17.0,613.0,119.44,66.44
2016,2,13,11,15,949.0,70.5,1.45,17.0,631.5,179.04,101.28
2016,2,13,11,30,955.0,71.0,1.5,17.0,650.0,238.48,147.71
2016,2,13,11,45,959.5,70.5,1.6,17.5,660.5,296.38,197.86
2016,2,13,12,0,964.0,70.0,1.7,18.0,671.0,353.41,248.89
2016,2,13,12,15,964.5,70.5,1.7,18.0,673.5,408.76,298.85
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,462.41,346.53
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,512.31,390.37
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,559.3,430.76
2016,2,13,13,15,940.5,77.0,2.0,18.0,648.0,601.15,467.09
2016,2,13,13,30,935.0,76.0,2.2,18.0,634.0,639.95,500.42
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.5,673.12,529.26
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,702.69,555.02
2016,2,13,14,15,900.5,75.0,2.75,17.5,559.5,726.46,576.15
2016,2,13,14,30,888.0,74.0,2.8,17.0,530.0,746.42,593.01
2016,2,13,14,45,869.5,72.5,2.85,17.0,494.5,757.47,602.39
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,772.3,614.73
2016,2,13,15,15,827.5,68.5,2.75,16.5,418.5,770.51,614.87
2016,2,13,15,30,804.0,66.0,2.6,16.0,378.0,764.59,611.99
2016,2,13,15,45,765.0,63.5,2.5,16.0,332.5,741.89,595.63
2016,2,13,16,0,726.0,61.0,2.4,16.0,287.0,715.14,575.77
2016,2,13,16,15,675.0,56.0,2.4,15.0,239.5,671.54,544.85
2016,2,13,16,30,624.0,51.0,2.4,14.0,192.0,632.15,515.1
2016,2,13,16,45,537.5,44.5,2.45,13.5,145.5,552.53,450.84
2016,2,13,17,0,451.0,38.0,2.5,13.0,99.0,471.78,381.25
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.5,342.71,252.08
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,149.39,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.0,12.0,2.35,11.5,26.5,9.44,0.0
2016,2,14,7,30,348.0,24.0,2.4,12.0,53.0,19.96,9.22
2016,2,14,7,45,449.5,32.5,2.45,12.5,95.5,27.14,17.94
2016,2,14,8,0,551.0,41.0,2.5,13.0,138.0,37.36,27.49
2016,2,14,8,15,612.0,46.5,2.35,13.5,184.0,42.4,32.26
2016,2,14,8,30,673.0,52.0,2.2,14.0,230.0,47.49,36.91
2016,2,14,8,45,638.0,67.5,2.05,14.5,261.0,54.73,43.34
2016,2,14,9,0,603.0,83.0,1.9,15.0,292.0,65.01,52.33
2016,2,14,9,15,520.0,113.0,1.9,15.5,309.5,81.77,66.86
2016,2,14,9,30,437.0,143.0,1.9,16.0,327.0,98.57,81.22
2016,2,14,9,45,379.5,169.5,1.95,16.5,340.0,115.89,95.81
2016,2,14,10,0,322.0,196.0,2.0,17.0,353.0,129.44,107.01
2016,2,14,10,15,589.5,136.5,2.1,17.5,446.0,96.64,78.48
2016,2,14,10,30,857.0,77.0,2.2,18.0,539.0,76.4,60.82
2016,2,14,10,45,865.0,79.0,2.3,18.5,563.5,78.14,62.1
2016,2,14,11,0,873.0,81.0,2.4,19.0,588.0,124.11,70.94
2016,2,14,11,15,675.5,153.5,2.4,19.0,553.0,191.42,121.88
2016,2,14,11,30,478.0,226.0,2.4,19.0,518.0,246.32,173.28
2016,2,14,11,45,686.0,155.0,2.4,19.5,582.0,286.79,199.63
2016,2,14,12,0,894.0,84.0,2.4,20.0,646.0,346.02,244.61
2016,2,14,12,15,896.0,84.5,2.4,20.0,649.0,398.61,291.98
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,449.8,337.45
2016,2,14,12,45,898.0,84.5,2.45,20.0,647.5,497.56,379.4
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,543.26,418.74
2016,2,14,13,15,894.0,83.5,2.5,20.0,630.0,584.48,453.63
2016,2,14,13,30,890.0,83.0,2.5,20.0,617.0,622.94,485.61
2016,2,14,13,45,879.0,83.5,2.5,20.0,596.0,655.06,512.22
2016,2,14,14,0,868.0,84.0,2.5,20.0,575.0,683.74,535.79
2016,2,14,14,15,856.5,82.5,2.5,20.0,547.0,712.76,559.08
2016,2,14,14,30,845.0,81.0,2.5,20.0,519.0,732.49,574.47
2016,2,14,14,45,677.5,113.5,2.5,20.0,450.0,671.2,530.44
2016,2,14,15,0,510.0,146.0,2.5,20.0,381.0,586.37,467.23
2016,2,14,15,15,462.0,140.5,2.45,19.5,339.0,557.23,447.48
2016,2,14,15,30,414.0,135.0,2.4,19.0,297.0,524.45,424.01
2016,2,14,15,45,389.5,123.0,2.35,18.5,261.5,500.53,407.3
2016,2,14,16,0,365.0,111.0,2.3,18.0,226.0,474.16,387.97
2016,2,14,16,15,338.0,96.0,2.25,17.5,189.0,439.79,361.52
2016,2,14,16,30,311.0,81.0,2.2,17.0,152.0,403.47,332.23
2016,2,14,16,45,271.5,64.5,2.2,16.5,116.0,353.02,289.88
2016,2,14,17,0,232.0,48.0,2.2,16.0,80.0,301.57,244.22
2016,2,14,17,15,116.0,33.5,2.25,15.5,49.5,171.4,126.43
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,19.58,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,29.5,9.83,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,59.0,22.86,11.82
2016,2,15,7,45,513.0,32.0,1.75,15.5,104.0,29.4,19.71
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,36.11,26.09
2016,2,15,8,15,672.5,44.0,1.85,16.0,197.0,40.89,30.62
2016,2,15,8,30,731.0,49.0,1.9,16.0,245.0,45.72,35.06
2016,2,15,8,45,769.5,52.5,2.0,16.5,292.0,49.15,38.06
2016,2,15,9,0,808.0,56.0,2.1,17.0,339.0,52.59,40.97
2016,2,15,9,15,833.0,58.0,2.15,17.0,382.0,60.29,47.66
2016,2,15,9,30,858.0,60.0,2.2,17.0,425.0,62.96,49.89
2016,2,15,9,45,876.5,62.0,2.25,17.5,463.5,65.42,51.81
2016,2,15,10,0,895.0,64.0,2.3,18.0,502.0,67.8,53.64
2016,2,15,10,15,907.5,65.5,2.3,18.0,534.0,69.61,55.09
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,71.35,56.47
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,72.25,57.02
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,122.38,66.76
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,182.01,102.87
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,241.46,149.85
2016,2,15,11,45,950.0,70.5,2.3,19.5,663.0,299.24,200.07
2016,2,15,12,0,952.0,71.0,2.3,20.0,673.0,355.93,250.73
2016,2,15,12,15,952.5,71.0,2.3,20.0,675.5,410.37,299.87
2016,2,15,12,30,953.0,71.0,2.3,20.0,678.0,463.09,346.75
2016,2,15,12,45,944.0,74.0,2.3,20.5,671.0,512.22,389.01
2016,2,15,13,0,935.0,77.0,2.3,21.0,664.0,558.48,427.7
2016,2,15,13,15,930.5,76.5,2.25,21.0,650.0,600.9,463.01
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,640.41,495.23
2016,2,15,13,45,916.5,76.0,2.2,21.0,614.5,674.2,522.77
2016,2,15,14,0,907.0,76.0,2.2,21.0,593.0,704.5,547.26
2016,2,15,14,15,896.0,74.5,2.1,20.5,564.5,728.56,566.9
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,748.87,582.58
2016,2,15,14,45,867.5,71.5,1.95,20.0,501.0,760.47,591.42
2016,2,15,15,0,850.0,70.0,1.9,20.0,466.0,776.01,603.19
2016,2,15,15,15,828.0,67.5,1.75,19.5,425.5,775.25,603.64
2016,2,15,15,30,806.0,65.0,1.6,19.0,385.0,770.44,601.22
2016,2,15,15,45,774.0,62.0,1.45,19.0,340.5,752.74,588.24
2016,2,15,16,0,742.0,59.0,1.3,19.0,296.0,731.18,572.07
2016,2,15,16,15,695.5,54.5,1.3,18.5,249.0,691.82,544.77
2016,2,15,16,30,649.0,50.0,1.3,18.0,202.0,649.11,513.33
2016,2,15,16,45,577.0,43.5,1.3,17.5,155.5,579.64,459.5
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,518.45,407.81
2016,2,15,17,15,373.0,27.0,1.3,17.0,68.5,395.32,293.05
2016,2,15,17,30,241.0,17.0,1.3,17.0,28.0,250.02,0.0
2016,2,15,17,45,120.5,8.5,1.35,17.0,14.0,102.02,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,1.9,12.5,30.5,10.6,0.0
2016,2,16,7,30,392.0,26.0,1.9,13.0,61.0,21.74,11.56
2016,2,16,7,45,491.5,34.0,1.9,13.5,106.0,31.03,21.38
2016,2,16,8,0,591.0,42.0,1.9,14.0,151.0,38.5,28.47
2016,2,16,8,15,650.0,47.5,1.75,14.5,199.0,43.58,33.24
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,48.7,37.87
2016,2,16,8,45,747.5,57.0,1.5,15.5,293.5,52.39,41.1
2016,2,16,9,0,786.0,61.0,1.4,16.0,340.0,56.09,44.24
2016,2,16,9,15,812.0,63.5,1.4,16.5,383.0,58.44,46.12
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,60.79,47.97
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,69.24,55.11
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,71.54,56.85
2016,2,16,10,15,889.0,71.5,1.55,18.0,535.5,73.29,58.23
2016,2,16,10,30,902.0,73.0,1.6,18.0,568.0,74.97,59.55
2016,2,16,10,45,910.5,74.5,1.65,18.5,593.5,76.46,60.6
2016,2,16,11,0,919.0,76.0,1.7,19.0,619.0,128.9,71.69
2016,2,16,11,15,925.0,77.0,1.7,19.0,637.0,187.85,107.89
2016,2,16,11,30,931.0,78.0,1.7,19.0,655.0,246.7,154.44
2016,2,16,11,45,933.0,78.5,1.75,19.5,665.0,303.81,203.92
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,359.87,253.73
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.5,413.7,301.93
2016,2,16,12,30,936.0,79.0,1.8,20.0,680.0,465.85,347.86
2016,2,16,12,45,936.0,78.5,1.85,20.5,674.5,515.43,390.09
2016,2,16,13,0,936.0,78.0,1.9,21.0,669.0,562.84,429.42
2016,2,16,13,15,931.5,77.0,1.95,21.0,655.0,604.89,464.59
2016,2,16,13,30,927.0,76.0,2.0,21.0,641.0,643.98,496.79
2016,2,16,13,45,919.5,75.0,2.05,21.0,620.0,678.06,524.71
2016,2,16,14,0,912.0,74.0,2.1,21.0,599.0,708.73,549.7
2016,2,16,14,15,901.0,73.0,2.1,21.0,570.0,733.42,569.06
2016,2,16,14,30,890.0,72.0,2.1,21.0,541.0,754.38,584.79
2016,2,16,14,45,874.0,70.0,2.1,21.0,506.0,766.59,594.43
2016,2,16,15,0,858.0,68.0,2.1,21.0,471.0,774.82,601.43
2016,2,16,15,15,661.5,98.5,1.95,20.5,393.5,684.41,537.79
2016,2,16,15,30,465.0,129.0,1.8,20.0,316.0,562.48,448.56
2016,2,16,15,45,444.5,117.5,1.7,20.0,279.5,542.63,435.18
2016,2,16,16,0,424.0,106.0,1.6,20.0,243.0,520.2,418.55
2016,2,16,16,15,539.5,78.0,1.5,19.0,224.0,597.14,478.09
2016,2,16,16,30,655.0,50.0,1.4,18.0,205.0,656.52,520.78
2016,2,16,16,45,576.0,44.0,1.35,17.5,157.5,581.45,461.57
2016,2,16,17,0,497.0,38.0,1.3,17.0,110.0,514.68,405.85
2016,2,16,17,15,248.5,34.0,1.25,16.5,70.0,300.32,227.5
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,46.27,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.5,3.75,15.0,4.5,3.4,0.0
2016,2,17,7,30,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,2,17,7,45,0.0,16.0,3.5,15.5,16.0,12.15,4.89
2016,2,17,8,0,0.0,23.0,3.4,16.0,23.0,17.5,9.78
2016,2,17,8,15,0.0,30.5,3.5,16.0,30.5,23.24,15.02
2016,2,17,8,30,0.0,38.0,3.6,16.0,38.0,29.0,20.22
2016,2,17,8,45,0.0,45.5,3.7,16.5,45.5,34.77,25.31
2016,2,17,9,0,0.0,53.0,3.8,17.0,53.0,40.56,30.34
2016,2,17,9,15,102.5,119.0,4.0,17.0,163.5,84.81,69.12
2016,2,17,9,30,205.0,185.0,4.2,17.0,274.0,124.33,103.25
2016,2,17,9,45,117.0,190.5,4.45,17.0,242.5,126.48,104.83
2016,2,17,10,0,29.0,196.0,4.7,17.0,211.0,132.61,109.89
2016,2,17,10,15,28.0,206.0,4.75,17.0,221.0,138.85,115.0
2016,2,17,10,30,27.0,216.0,4.8,17.0,231.0,152.38,126.34
2016,2,17,10,45,54.5,242.5,4.9,17.0,274.5,160.07,132.66
2016,2,17,11,0,82.0,269.0,5.0,17.0,318.0,184.45,143.76
2016,2,17,11,15,253.0,259.5,4.95,17.0,416.5,205.53,152.29
2016,2,17,11,30,424.0,250.0,4.9,17.0,515.0,254.97,184.83
2016,2,17,11,45,488.5,231.0,4.9,17.0,541.5,292.42,214.88
2016,2,17,12,0,553.0,212.0,4.9,17.0,568.0,335.26,251.01
2016,2,17,12,15,452.5,246.5,4.9,17.0,538.0,361.56,278.16
2016,2,17,12,30,352.0,281.0,4.9,17.0,508.0,373.33,292.03
2016,2,17,12,45,219.0,287.5,4.9,17.0,428.5,335.96,265.8
2016,2,17,13,0,86.0,294.0,4.9,17.0,349.0,282.13,224.36
2016,2,17,13,15,43.0,212.0,4.9,16.5,239.5,197.59,157.41
2016,2,17,13,30,0.0,130.0,4.9,16.0,130.0,101.07,78.53
2016,2,17,13,45,11.0,175.5,4.95,16.0,182.0,146.03,115.97
2016,2,17,14,0,22.0,221.0,5.0,16.0,234.0,194.85,156.3
2016,2,17,14,15,11.0,157.5,4.9,16.0,164.0,133.72,106.19
2016,2,17,14,30,0.0,94.0,4.8,16.0,94.0,72.64,55.4
2016,2,17,14,45,0.0,74.0,4.75,16.0,74.0,56.84,42.32
2016,2,17,15,0,0.0,54.0,4.7,16.0,54.0,41.37,29.39
2016,2,17,15,15,0.0,34.0,4.65,15.5,34.0,25.97,16.47
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,10.66,3.47
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,9.13,2.17
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,7.6,0.87
2016,2,17,16,15,0.0,8.5,4.45,15.0,8.5,6.45,0.0
2016,2,17,16,30,0.0,7.0,4.4,15.0,7.0,5.31,0.0
2016,2,17,16,45,0.0,5.0,4.4,15.0,5.0,3.78,0.0
2016,2,17,17,0,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.5,2.0,1.51,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,20.5,3.95,12.0,28.0,15.42,0.0
2016,2,18,7,30,146.0,41.0,4.0,12.0,56.0,30.18,19.2
2016,2,18,7,45,251.5,56.0,4.1,12.0,97.5,41.62,30.9
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,52.78,41.46
2016,2,18,8,15,427.0,81.0,4.25,12.0,185.0,60.23,48.5
2016,2,18,8,30,497.0,91.0,4.3,12.0,231.0,67.66,55.33
2016,2,18,8,45,546.0,98.5,4.35,12.5,276.5,76.36,63.01
2016,2,18,9,0,595.0,106.0,4.4,13.0,322.0,81.33,67.23
2016,2,18,9,15,463.5,138.5,4.4,13.0,319.5,96.59,80.61
2016,2,18,9,30,332.0,171.0,4.4,13.0,317.0,115.8,97.33
2016,2,18,9,45,519.0,149.0,4.45,13.5,400.0,102.72,85.43
2016,2,18,10,0,706.0,127.0,4.5,14.0,483.0,93.23,76.78
2016,2,18,10,15,723.5,130.0,4.45,14.0,515.0,94.52,77.73
2016,2,18,10,30,741.0,133.0,4.4,14.0,547.0,95.86,78.75
2016,2,18,10,45,753.0,136.0,4.4,14.0,572.0,97.13,79.72
2016,2,18,11,0,765.0,139.0,4.4,14.0,597.0,149.76,93.96
2016,2,18,11,15,773.0,140.5,4.35,14.0,615.0,203.81,129.77
2016,2,18,11,30,781.0,142.0,4.3,14.0,633.0,258.29,174.4
2016,2,18,11,45,786.5,142.0,4.3,14.0,643.5,311.23,221.63
2016,2,18,12,0,792.0,142.0,4.3,14.0,654.0,363.74,269.7
2016,2,18,12,15,792.5,142.0,4.25,14.0,656.0,413.76,315.68
2016,2,18,12,30,793.0,142.0,4.2,14.0,658.0,462.37,359.73
2016,2,18,12,45,822.0,128.0,4.2,14.0,659.0,511.57,403.26
2016,2,18,13,0,851.0,114.0,4.2,14.0,660.0,559.42,445.09
2016,2,18,13,15,610.5,187.0,4.1,14.0,574.5,532.44,426.74
2016,2,18,13,30,370.0,260.0,4.0,14.0,489.0,466.72,376.13
2016,2,18,13,45,594.5,185.0,3.95,14.0,538.5,579.56,468.63
2016,2,18,14,0,819.0,110.0,3.9,14.0,588.0,694.22,560.9
2016,2,18,14,15,805.5,108.0,3.8,14.0,559.5,714.68,577.8
2016,2,18,14,30,792.0,106.0,3.7,14.0,531.0,731.31,591.76
2016,2,18,14,45,775.5,102.5,3.6,14.0,496.5,740.2,599.12
2016,2,18,15,0,759.0,99.0,3.5,14.0,462.0,750.09,607.35
2016,2,18,15,15,648.5,108.5,3.35,13.5,400.0,689.88,563.54
2016,2,18,15,30,538.0,118.0,3.2,13.0,338.0,613.43,506.7
2016,2,18,15,45,501.0,113.0,3.05,13.0,299.5,587.84,487.67
2016,2,18,16,0,464.0,108.0,2.9,13.0,261.0,559.56,465.74
2016,2,18,16,15,505.5,87.5,2.7,12.5,231.5,581.98,483.69
2016,2,18,16,30,547.0,67.0,2.5,12.0,202.0,597.23,494.28
2016,2,18,16,45,473.5,58.0,2.3,12.0,156.0,523.69,432.73
2016,2,18,17,0,400.0,49.0,2.1,12.0,110.0,448.37,367.45
2016,2,18,17,15,277.5,36.0,2.05,11.5,71.0,328.54,260.32
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,194.77,50.19
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,71.02,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,16.5,3.7,11.5,33.0,13.37,0.0
2016,2,19,7,30,324.0,33.0,3.9,12.0,66.0,27.2,17.05
2016,2,19,7,45,411.5,43.5,4.1,12.5,109.0,35.68,25.72
2016,2,19,8,0,499.0,54.0,4.3,13.0,152.0,44.15,33.69
2016,2,19,8,15,559.5,60.5,4.45,13.0,198.5,49.22,38.51
2016,2,19,8,30,620.0,67.0,4.6,13.0,245.0,54.34,43.22
2016,2,19,8,45,460.0,104.0,4.75,13.5,248.0,75.52,62.02
2016,2,19,9,0,300.0,141.0,4.9,14.0,251.0,97.7,81.44
2016,2,19,9,15,296.5,160.0,4.9,14.0,280.0,108.83,91.05
2016,2,19,9,30,293.0,179.0,4.9,14.0,309.0,119.56,100.23
2016,2,19,9,45,267.0,200.0,4.9,14.0,326.5,130.52,109.55
2016,2,19,10,0,241.0,221.0,4.9,14.0,344.0,141.01,118.39
2016,2,19,10,15,155.0,233.5,4.75,14.0,314.5,150.77,126.55
2016,2,19,10,30,69.0,246.0,4.6,14.0,285.0,161.66,135.64
2016,2,19,10,45,160.5,260.5,4.5,14.0,356.0,165.21,138.43
2016,2,19,11,0,252.0,275.0,4.4,14.0,427.0,192.31,145.62
2016,2,19,11,15,181.5,286.0,4.25,14.0,397.5,216.13,165.37
2016,2,19,11,30,111.0,297.0,4.1,14.0,368.0,229.23,178.98
2016,2,19,11,45,181.5,300.0,4.0,14.0,417.5,260.88,202.53
2016,2,19,12,0,252.0,303.0,3.9,14.0,467.0,303.13,235.76
2016,2,19,12,15,327.0,287.0,3.8,13.5,501.0,343.66,269.09
2016,2,19,12,30,402.0,271.0,3.7,13.0,535.0,389.46,307.51
2016,2,19,12,45,317.5,286.5,3.65,13.0,494.0,389.82,310.8
2016,2,19,13,0,233.0,302.0,3.6,13.0,453.0,374.07,300.22
2016,2,19,13,15,119.0,248.5,3.45,13.0,326.0,281.55,227.35
2016,2,19,13,30,5.0,195.0,3.3,13.0,199.0,156.88,125.37
2016,2,19,13,45,29.5,224.0,3.2,13.0,242.0,209.66,169.48
2016,2,19,14,0,54.0,253.0,3.1,13.0,285.0,259.44,210.59
2016,2,19,14,15,27.0,207.5,2.95,13.0,223.5,202.16,163.73
2016,2,19,14,30,0.0,162.0,2.8,13.0,162.0,130.94,104.64
2016,2,19,14,45,43.5,185.5,2.65,13.0,206.5,202.82,165.89
2016,2,19,15,0,87.0,209.0,2.5,13.0,251.0,270.51,222.72
2016,2,19,15,15,59.5,185.0,2.4,12.5,212.5,228.77,188.55
2016,2,19,15,30,32.0,161.0,2.3,12.0,174.0,184.9,152.25
2016,2,19,15,45,26.5,144.0,2.2,12.0,154.0,166.84,137.43
2016,2,19,16,0,21.0,127.0,2.1,12.0,134.0,133.16,109.18
2016,2,19,16,15,15.0,108.5,2.0,11.5,113.0,112.68,91.89
2016,2,19,16,30,9.0,90.0,1.9,11.0,92.0,91.79,73.85
2016,2,19,16,45,4.5,70.0,1.8,11.0,71.0,69.53,54.27
2016,2,19,17,0,0.0,50.0,1.7,11.0,50.0,46.14,33.55
2016,2,19,17,15,0.0,32.5,1.65,10.5,32.5,28.72,17.9
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,11.43,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,5.9,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,18.5,2.15,7.0,29.5,14.06,0.0
2016,2,20,7,30,207.0,37.0,2.1,7.0,59.0,27.91,18.34
2016,2,20,7,45,263.0,54.0,2.1,7.5,97.0,40.31,30.51
2016,2,20,8,0,319.0,71.0,2.1,8.0,135.0,52.46,41.97
2016,2,20,8,15,357.5,85.5,2.05,8.5,175.0,62.51,51.31
2016,2,20,8,30,396.0,100.0,2.0,9.0,215.0,72.32,60.21
2016,2,20,8,45,433.5,108.0,2.0,9.5,253.5,77.69,64.91
2016,2,20,9,0,471.0,116.0,2.0,10.0,292.0,82.98,69.43
2016,2,20,9,15,441.0,138.0,1.9,10.5,318.5,95.72,80.48
2016,2,20,9,30,411.0,160.0,1.8,11.0,345.0,107.85,90.81
2016,2,20,9,45,509.0,149.5,1.75,11.5,397.5,102.62,85.79
2016,2,20,10,0,607.0,139.0,1.7,12.0,450.0,98.74,82.03
2016,2,20,10,15,726.5,120.0,1.6,12.0,515.5,87.78,72.25
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,84.35,69.12
2016,2,20,10,45,624.5,173.0,1.4,12.5,536.0,119.46,99.37
2016,2,20,11,0,403.0,245.0,1.3,13.0,491.0,190.28,138.2
2016,2,20,11,15,508.0,216.5,1.15,13.0,535.5,217.03,151.02
2016,2,20,11,30,613.0,188.0,1.0,13.0,580.0,260.11,181.57
2016,2,20,11,45,502.5,231.0,0.9,13.5,556.0,300.79,220.54
2016,2,20,12,0,392.0,274.0,0.8,14.0,532.0,330.3,249.34
2016,2,20,12,15,447.5,256.0,0.75,14.0,551.0,370.99,282.43
2016,2,20,12,30,503.0,238.0,0.7,14.0,570.0,414.32,317.61
2016,2,20,12,45,525.0,227.0,0.7,14.0,571.0,450.5,347.76
2016,2,20,13,0,547.0,216.0,0.7,14.0,572.0,486.85,377.68
2016,2,20,13,15,501.5,228.5,0.7,14.0,549.5,504.36,392.77
2016,2,20,13,30,456.0,241.0,0.7,14.0,527.0,516.84,403.61
2016,2,20,13,45,669.0,166.0,0.75,14.5,570.5,622.08,484.44
2016,2,20,14,0,882.0,91.0,0.8,15.0,614.0,717.99,556.72
2016,2,20,14,15,871.0,89.5,0.85,15.0,585.5,748.51,579.55
2016,2,20,14,30,860.0,88.0,0.9,15.0,557.0,769.13,595.32
2016,2,20,14,45,848.0,84.5,0.95,15.0,522.5,782.87,606.56
2016,2,20,15,0,836.0,81.0,1.0,15.0,488.0,792.66,615.26
2016,2,20,15,15,814.5,78.0,1.0,14.5,447.0,791.32,616.73
2016,2,20,15,30,793.0,75.0,1.0,14.0,406.0,785.86,615.45
2016,2,20,15,45,767.0,70.5,1.05,14.0,361.5,770.8,606.81
2016,2,20,16,0,741.0,66.0,1.1,14.0,317.0,751.89,595.03
2016,2,20,16,15,696.5,61.0,1.15,13.5,269.0,712.75,568.79
2016,2,20,16,30,652.0,56.0,1.2,13.0,221.0,677.62,543.94
2016,2,20,16,45,585.0,49.0,1.3,12.5,173.0,611.68,493.98
2016,2,20,17,0,518.0,42.0,1.4,12.0,125.0,544.23,439.1
2016,2,20,17,15,399.0,32.0,1.45,11.5,82.5,428.83,339.24
2016,2,20,17,30,280.0,22.0,1.5,11.0,40.0,302.6,145.0
2016,2,20,17,45,140.0,11.0,1.6,11.0,20.0,121.4,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,8.5,39.5,13.01,0.0
2016,2,21,7,30,423.0,32.0,1.9,9.0,79.0,26.71,17.35
2016,2,21,7,45,517.0,40.5,1.95,10.0,126.5,33.86,24.54
2016,2,21,8,0,611.0,49.0,2.0,11.0,174.0,41.09,31.34
2016,2,21,8,15,667.5,54.5,2.0,11.0,223.5,49.52,39.17
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,54.5,43.75
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.5,57.31,46.18
2016,2,21,9,0,804.0,66.0,2.0,12.0,370.0,60.18,48.57
2016,2,21,9,15,829.5,69.0,1.95,12.5,414.5,62.82,50.71
2016,2,21,9,30,855.0,72.0,1.9,13.0,459.0,65.44,52.8
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.0,74.04,60.13
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,76.3,61.84
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,77.98,63.17
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,79.58,64.43
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,86.49,70.17
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,147.14,83.0
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,207.71,123.84
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,268.1,173.64
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,326.89,225.55
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,384.65,277.25
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,439.79,326.97
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,493.15,374.23
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,543.51,418.2
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,591.41,459.19
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,634.6,495.45
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,674.75,528.64
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,707.98,556.74
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,737.5,581.76
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,761.66,601.24
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,781.98,617.5
2016,2,21,14,45,722.5,114.0,2.6,16.0,495.0,723.95,576.83
2016,2,21,15,0,552.0,147.0,2.7,16.0,418.0,633.86,510.67
2016,2,21,15,15,558.0,132.0,2.7,15.5,386.5,638.2,517.71
2016,2,21,15,30,564.0,117.0,2.7,15.0,355.0,648.96,528.2
2016,2,21,15,45,534.0,110.0,2.7,14.5,315.5,625.73,512.45
2016,2,21,16,0,504.0,103.0,2.7,14.0,276.0,592.19,488.43
2016,2,21,16,15,474.0,90.5,2.7,13.5,234.5,557.38,462.54
2016,2,21,16,30,444.0,78.0,2.7,13.0,193.0,520.19,433.45
2016,2,21,16,45,393.5,65.5,2.7,12.5,151.5,463.47,386.87
2016,2,21,17,0,343.0,53.0,2.7,12.0,110.0,405.97,337.1
2016,2,21,17,15,260.0,38.5,2.65,11.5,73.0,317.92,257.74
2016,2,21,17,30,177.0,24.0,2.6,11.0,36.0,220.37,121.88
2016,2,21,17,45,88.5,12.0,2.6,11.0,18.0,80.97,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,13.05,1.4
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,26.87,17.57
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,36.09,26.53
