Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,43.04,33.12
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,47.65,37.43
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,52.31,41.61
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,55.53,44.39
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,58.75,47.09
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,61.44,49.27
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,64.11,51.39
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,73.16,59.11
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,75.68,61.03
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,77.37,62.37
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,78.98,63.64
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,94.59,76.89
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,153.45,94.16
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,207.79,127.78
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,270.43,175.54
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,318.35,225.41
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,351.67,261.52
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,403.61,304.71
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,458.43,350.4
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,525.76,404.72
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,595.03,460.03
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,638.19,495.68
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,678.4,528.45
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,662.13,517.7
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,625.14,491.11
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,648.89,511.68
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,670.25,529.9
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,676.36,535.7
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,678.92,538.96
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,753.7,594.86
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,820.78,643.04
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,802.85,629.28
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,780.87,613.17
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,742.53,587.47
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,700.58,557.7
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,638.85,510.99
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,567.78,453.92
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,451.88,356.82
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,329.6,197.83
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,131.89,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,19.66,6.63
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,29.23,19.66
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,36.33,26.69
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,43.51,33.44
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,52.09,41.35
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,57.02,45.84
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,60.17,48.53
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,63.35,51.17
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,65.92,53.33
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,68.47,55.44
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,70.19,56.7
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,79.23,64.37
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,80.88,65.51
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,82.44,66.6
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,95.21,64.74
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,156.87,88.81
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,218.05,131.07
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,278.99,181.57
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,338.57,233.94
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,396.95,285.62
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,452.5,334.58
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,506.26,380.7
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,556.44,422.4
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,603.98,460.71
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,646.89,494.49
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,686.75,524.92
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,720.9,550.95
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,751.46,573.87
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,775.84,590.94
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,796.35,604.96
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,816.46,617.6
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,824.67,622.21
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,823.18,622.84
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,817.44,620.74
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,796.39,607.0
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,771.16,590.23
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,737.67,569.74
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,694.94,541.26
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,617.67,486.16
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,538.41,425.73
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,422.18,331.3
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,302.2,192.38
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,117.23,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,7.87,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,20.0,8.09
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,32.02,22.22
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,39.25,29.34
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,46.56,36.2
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,51.61,40.94
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,56.69,45.55
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,59.79,48.19
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,68.1,55.38
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,70.77,57.48
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,73.43,59.55
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,74.55,60.25
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,75.7,60.98
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,77.03,61.87
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,78.35,62.76
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,92.88,61.3
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,158.67,91.68
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,216.19,131.62
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,273.64,178.96
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,329.68,227.8
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,384.75,276.12
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,427.39,316.23
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,459.0,345.59
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,518.77,392.26
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,580.55,439.64
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,620.96,471.22
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,658.48,499.97
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,691.3,525.32
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,727.28,552.18
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,750.15,569.12
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,769.2,582.86
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,780.44,591.44
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,787.64,597.51
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,784.67,597.92
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,777.62,595.67
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,758.11,583.63
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,740.84,572.92
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,701.58,548.4
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,659.33,520.22
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,591.81,471.0
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,522.76,417.15
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,415.37,328.81
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,306.84,206.14
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,118.02,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,9.44,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,20.94,9.68
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,32.83,22.95
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,44.09,33.56
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,53.0,41.82
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,58.87,47.17
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,64.71,52.31
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,68.81,55.76
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,72.87,59.1
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,75.67,61.27
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,78.46,63.41
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,78.92,63.51
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,86.09,69.4
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,87.42,70.24
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,88.78,71.11
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,133.22,95.03
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,198.92,139.09
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,238.31,167.07
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,277.79,198.61
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,315.01,229.13
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,352.15,259.64
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,413.39,305.08
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,486.45,360.84
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,534.88,399.91
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,578.93,434.89
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,619.53,466.27
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,662.29,498.02
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,694.63,520.8
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,723.44,540.61
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,746.7,557.71
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,766.23,571.49
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,774.95,578.2
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,779.47,582.39
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,775.44,583.81
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,773.1,586.48
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,752.52,577.18
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,728.24,564.76
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,687.65,539.46
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,644.0,510.42
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,583.37,466.02
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,521.04,417.06
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,414.18,328.89
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,308.8,215.33
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,117.55,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,22.45,11.5
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,36.06,25.74
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,50.29,38.92
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,64.27,51.64
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,77.6,63.65
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,90.64,75.19
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,100.01,83.17
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,110.47,91.94
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,119.56,99.58
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,128.45,106.97
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,144.6,120.31
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,155.67,129.17
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,150.67,124.64
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,145.25,119.82
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,159.87,119.02
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,200.41,140.33
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,244.48,175.01
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,278.15,204.67
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,315.27,233.13
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,362.18,270.82
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,396.59,301.83
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,426.46,328.31
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,465.52,360.22
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,506.46,393.36
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,585.13,456.52
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,662.6,518.81
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,573.46,452.06
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,436.35,346.17
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,607.34,483.95
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,761.87,603.32
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,773.81,612.53
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,781.9,620.32
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,778.45,620.37
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,770.97,617.58
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,757.38,609.05
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,735.4,594.02
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,696.87,566.2
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,655.4,534.98
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,589.4,482.39
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,521.75,425.95
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,414.8,335.48
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,310.4,225.78
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,117.47,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,22.89,12.55
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,32.32,22.78
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,38.49,28.8
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,44.74,34.66
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,49.21,38.73
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,58.09,46.62
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,61.09,49.12
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,64.1,51.57
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,66.54,53.59
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,68.96,55.56
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,71.19,57.25
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,73.37,58.88
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,82.42,66.46
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,83.86,67.42
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,115.16,76.28
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,184.29,119.97
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,222.89,141.46
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,283.61,186.43
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,332.42,235.71
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,368.79,273.02
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,409.16,307.79
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,448.34,340.85
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,476.62,365.09
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,500.74,385.4
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,527.97,407.55
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,553.21,427.81
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,564.77,438.03
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,572.85,445.61
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,612.97,477.68
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,652.45,508.94
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,739.09,573.62
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,810.89,623.96
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,809.27,624.57
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,803.55,623.32
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,789.3,614.9
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,771.24,603.59
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,733.75,579.53
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,700.25,557.09
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,640.42,513.14
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,578.87,464.83
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,472.13,377.6
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,367.86,271.29
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,183.91,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,3.54,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,6.84,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,19.74,10.44
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,32.11,22.67
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,46.33,35.82
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,60.38,48.66
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,73.75,60.65
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,87.02,72.32
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,98.94,82.57
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,110.76,92.55
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,125.89,105.46
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,139.74,117.12
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,149.64,125.05
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,154.87,128.94
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,162.6,135.19
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,175.87,146.11
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,180.59,137.79
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,214.58,155.51
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,243.37,173.07
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,285.33,204.49
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,321.85,239.53
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,348.01,265.26
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,362.64,280.06
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,367.1,286.06
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,375.95,294.04
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,382.23,299.6
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,521.34,409.92
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,664.9,521.79
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,630.54,495.64
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,571.92,451.55
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,591.35,468.32
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,609.08,483.23
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,491.69,393.82
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,365.97,294.92
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,361.5,293.3
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,356.04,290.27
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,358.85,294.33
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,380.25,312.68
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,327.31,271.27
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,293.25,244.02
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,255.78,213.07
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,216.9,179.77
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,162.56,131.96
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,105.76,77.76
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,49.71,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,7.08,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,14.67,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,24.61,15.12
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,34.63,25.05
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,40.04,30.31
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,45.6,35.49
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,54.22,43.24
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,58.99,47.4
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,77.08,63.26
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,109.77,91.62
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,125.4,104.67
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,143.94,120.07
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,150.36,124.72
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,161.17,133.03
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,158.8,130.71
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,162.55,133.59
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,167.86,122.14
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,203.59,139.05
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,236.19,154.86
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,294.38,196.29
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,351.23,246.16
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,407.7,295.63
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,462.05,343.0
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,514.76,387.71
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,564.66,428.41
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,612.37,466.13
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,654.49,499.18
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,693.61,529.17
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,727.11,553.34
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,757.02,573.82
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,781.03,589.4
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,801.28,602.38
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,818.73,614.25
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,823.84,617.98
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,822.61,616.84
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,817.3,613.05
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,797.66,599.69
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,774.03,583.65
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,742.5,563.74
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,702.1,536.79
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,631.6,486.76
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,559.23,432.78
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,454.04,351.74
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,350.82,260.74
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,181.63,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,11.02,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,20.17,0.2
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,28.2,18.22
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,38.23,28.05
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,45.59,35.01
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,52.92,41.72
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,55.89,44.37
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,59.01,47.02
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,69.82,56.36
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,80.09,65.09
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,96.55,79.22
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,112.94,93.16
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,119.44,98.29
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,125.73,103.24
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,96.48,78.02
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,81.71,65.25
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,117.11,68.55
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,177.3,100.71
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,237.88,146.87
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,298.29,198.88
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,357.14,251.71
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,415.23,304.0
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,470.45,353.17
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,523.86,399.6
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,574.22,442.53
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,622.16,482.43
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,665.17,517.69
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,705.12,549.88
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,739.47,577.39
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,770.28,600.74
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,794.42,619.49
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,814.67,635.64
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,827.98,646.21
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,837.27,654.14
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,837.01,656.29
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,832.76,655.75
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,826.71,653.11
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,807.19,640.58
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,771.68,615.59
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,732.86,587.19
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,669.21,538.06
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,611.36,490.87
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,511.37,409.43
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,413.36,318.63
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,212.72,19.12
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,3.54,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,6.83,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,15.61,7.66
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,24.43,15.91
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,34.82,25.39
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,44.91,34.48
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,54.85,43.37
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,64.71,52.06
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,93.1,76.72
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,115.89,96.05
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,123.96,102.67
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,130.13,107.65
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,138.25,114.08
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,146.12,120.25
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,106.51,86.43
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,85.11,68.09
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,138.67,90.09
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,208.4,141.39
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,252.47,174.77
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,297.22,212.09
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,340.31,249.53
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,383.04,286.74
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,414.29,315.44
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,434.14,334.11
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,424.49,329.47
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,396.4,309.48
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,407.48,319.71
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,417.34,328.7
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,413.73,326.99
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,408.13,323.75
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,366.7,291.78
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,303.61,242.41
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,359.51,288.66
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,399.94,322.37
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,316.46,256.2
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,209.34,169.27
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,257.01,211.53
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,325.33,269.55
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,294.65,244.92
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,263.11,219.35
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,232.33,193.63
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,199.99,165.76
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,152.26,123.91
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,102.13,78.14
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,49.28,7.88
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,7.47,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,14.51,2.61
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,28.71,18.99
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,42.51,31.96
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,56.97,45.18
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,71.19,57.96
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,85.14,70.36
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,98.83,82.31
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,105.81,88.04
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,116.48,96.86
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,104.56,86.26
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,91.36,74.63
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,120.1,99.22
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,147.53,122.28
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,151.06,124.92
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,154.47,127.54
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,130.6,102.06
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,103.71,80.14
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,154.8,120.87
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,207.19,161.96
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,211.01,164.98
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,219.57,171.97
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,217.19,170.26
