Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,18.16,6.31
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,35.35,25.06
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,48.09,37.24
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,60.47,48.82
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,70.13,57.62
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,79.6,66.01
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,79.25,65.6
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,80.66,66.7
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,93.8,78.13
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,107.61,90.03
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,132.99,111.88
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,152.1,128.06
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,159.9,134.16
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,167.44,140.03
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,168.13,140.32
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,172.09,130.29
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,220.87,164.09
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,253.93,194.01
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,269.04,207.65
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,284.11,221.43
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,318.58,248.06
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,363.13,283.17
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,344.42,270.72
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,312.31,246.77
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,433.67,342.77
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,575.1,452.32
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,476.84,377.23
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,343.97,272.55
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,578.64,461.53
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,796.57,629.17
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,742.98,588.85
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,664.4,530.49
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,761.22,608.37
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,851.58,676.72
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,846.16,674.99
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,836.72,671.17
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,814.09,656.68
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,787.65,639.21
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,745.8,610.36
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,700.7,578.15
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,632.7,525.73
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,558.64,466.45
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,463.22,387.88
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,369.94,307.25
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,206.28,160.43
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,21.07,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,7.87,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,19.11,8.16
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,32.66,22.99
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,41.01,31.17
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,49.37,39.09
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,53.64,43.04
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,58.02,46.92
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,61.69,50.04
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,65.35,53.07
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,72.97,59.43
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,75.21,60.97
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,76.86,62.23
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,78.5,63.47
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,79.36,63.93
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,88.93,71.9
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,90.39,72.99
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,113.71,72.93
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,172.73,100.51
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,232.37,143.51
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,291.89,193.63
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,351.17,245.98
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,408.37,296.52
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,464.61,345.3
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,518.65,391.78
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,570.96,435.65
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,620.51,476.31
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,667.93,514.39
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,710.38,548.02
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,749.88,578.89
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,783.91,604.55
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,814.5,626.87
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,839.02,645.07
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,859.78,660.87
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,872.73,671.47
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,881.72,679.59
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,892.23,689.78
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,888.44,690.16
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,874.29,682.71
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,856.27,672.48
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,823.58,652.22
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,787.47,628.79
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,739.71,595.48
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,683.62,553.87
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,595.18,485.05
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,507.15,411.86
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,365.87,284.85
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,206.74,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,78.24,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,8.65,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,19.98,9.63
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,31.25,21.81
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,38.56,28.88
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,45.92,35.75
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,50.7,40.09
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,55.49,44.3
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,63.77,51.48
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,67.42,54.45
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,69.77,56.24
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,72.1,57.99
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,74.21,59.53
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,76.27,61.02
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,85.65,68.81
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,87.04,69.69
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,88.23,70.56
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,115.02,71.29
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,175.04,100.46
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,235.56,144.53
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,295.64,195.14
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,355.41,247.78
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,413.18,298.45
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,469.89,347.15
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,524.11,393.25
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,576.55,436.6
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,625.99,476.83
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,673.24,514.45
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,715.11,547.0
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,753.92,576.68
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,788.4,601.58
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,819.45,623.45
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,843.58,640.64
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,863.89,655.4
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,876.76,665.27
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,885.63,672.67
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,886.95,675.83
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,895.08,683.85
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,881.01,676.03
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,863.06,665.72
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,831.65,646.42
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,796.88,624.16
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,742.6,586.73
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,693.53,551.17
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,609.35,487.49
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,525.55,419.63
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,388.32,300.01
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,235.22,10.14
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,91.16,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,10.23,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,20.55,10.55
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,30.72,21.18
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,36.97,27.23
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,43.33,33.12
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,51.84,40.76
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,56.73,45.01
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,60.2,48.0
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,63.66,50.91
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,66.51,53.15
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,69.3,55.31
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,78.88,63.33
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,81.29,65.08
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,82.82,66.09
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,84.26,67.03
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,85.52,67.82
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,116.59,69.62
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,178.38,100.69
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,240.57,146.19
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,301.63,197.34
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,362.25,250.09
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,421.29,301.03
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,479.13,349.67
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,534.44,395.18
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,587.9,437.57
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,637.84,475.37
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,685.27,509.96
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,728.18,540.63
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,768.02,568.17
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,802.63,590.05
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,833.73,608.89
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,858.23,625.22
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,878.87,639.24
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,891.99,648.64
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,901.08,655.73
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,902.54,660.45
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,910.85,669.86
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,896.79,664.48
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,878.8,656.62
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,847.27,639.67
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,812.32,619.7
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,757.77,584.8
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,708.49,551.49
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,623.41,489.67
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,538.64,423.36
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,401.14,307.42
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,249.86,48.82
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,97.08,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,12.17,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,22.54,12.67
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,32.99,23.36
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,39.92,30.07
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,46.9,36.63
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,47.91,37.57
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,55.63,44.4
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,90.58,75.34
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,119.89,100.84
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,122.63,102.69
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,126.58,105.59
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,147.76,123.51
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,172.57,144.3
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,182.98,152.42
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,193.09,160.27
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,191.34,158.45
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,207.99,161.58
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,237.2,182.4
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,255.01,195.94
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,273.12,210.36
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,291.36,225.15
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,364.58,274.61
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,483.69,364.26
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,508.8,389.48
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,511.62,395.09
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,597.37,461.78
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,682.88,527.69
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,724.6,561.47
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,763.36,592.96
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,796.49,618.74
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,826.2,641.02
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,858.72,665.03
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,878.42,680.13
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,891.97,691.23
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,901.49,699.76
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,840.52,659.93
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,767.21,610.72
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,669.15,540.3
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,578.61,471.46
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,522.17,430.4
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,487.61,404.66
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,444.86,371.16
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,400.68,335.29
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,341.13,285.51
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,280.9,233.07
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,192.59,153.16
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,91.62,26.6
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,29.79,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,4.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,9.14,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,23.37,13.75
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,36.95,26.93
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,52.15,41.02
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,67.11,54.72
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,81.51,67.57
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,95.67,79.92
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,105.47,88.2
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,113.51,94.79
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,120.61,100.47
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,133.64,111.18
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,150.12,124.92
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,171.25,142.46
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,173.86,143.98
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,176.14,145.31
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,114.93,93.43
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,127.05,77.19
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,206.13,135.83
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,278.69,201.48
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,303.69,214.12
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,360.14,256.32
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,415.79,306.32
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,470.34,354.55
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,509.3,390.02
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,531.12,409.76
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,601.88,466.2
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,669.61,520.47
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,630.51,490.07
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,541.79,421.85
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,544.93,425.85
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,545.47,427.19
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,552.6,433.95
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,558.08,439.5
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,457.94,363.81
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,351.03,280.71
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,440.0,354.91
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,531.55,429.24
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,581.27,471.22
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,653.46,529.63
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,624.39,509.25
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,592.91,487.1
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,555.73,458.95
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,516.39,427.78
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,453.84,376.54
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,391.14,322.55
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,296.92,237.99
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,189.88,79.31
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,68.38,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,12.93,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,26.5,16.57
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,39.84,29.41
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,54.38,42.86
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,68.63,55.88
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,82.5,68.2
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,96.03,79.96
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,100.59,83.78
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,104.1,86.61
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,114.2,94.97
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,123.83,102.81
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,114.88,94.79
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,118.56,97.72
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,133.5,110.07
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,148.19,122.07
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,118.41,96.55
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,86.45,65.98
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,155.23,120.98
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,214.19,166.86
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,200.69,156.54
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,174.33,135.98
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,211.93,165.77
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,250.72,196.36
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,227.5,178.24
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,201.05,157.46
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,167.18,130.58
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,131.82,102.22
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,102.03,78.33
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,71.9,53.87
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,165.48,130.8
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,282.92,225.12
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,267.78,213.11
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,234.01,186.54
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,256.07,204.89
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,261.04,209.55
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,205.76,165.47
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,169.56,136.27
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,152.79,122.78
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,135.78,108.93
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,197.28,162.26
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,244.8,203.37
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,214.11,177.89
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,182.62,151.36
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,146.51,120.43
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,108.96,87.56
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,66.49,49.45
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,14.63,1.82
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,7.47,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,7.08,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,13.69,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,28.54,18.54
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,43.06,32.3
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,57.87,46.0
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,72.44,59.29
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,82.74,68.42
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,93.66,77.87
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,93.37,77.44
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,94.9,78.55
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,115.84,96.61
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,141.85,118.85
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,160.61,134.61
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,171.25,143.34
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,131.9,109.11
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,78.33,62.64
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,143.65,118.6
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,193.43,152.4
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,199.36,156.67
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,212.54,167.37
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,170.0,133.57
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,122.14,95.11
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,161.68,126.9
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,202.43,159.32
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,204.99,161.41
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,207.55,163.58
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,250.26,197.89
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,292.73,231.84
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,293.96,233.02
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,294.84,234.04
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,268.96,213.69
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,226.79,180.19
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,205.29,163.49
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,182.97,145.89
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,154.12,122.51
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,124.69,98.43
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,144.05,115.15
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,165.49,133.64
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,107.4,85.42
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,52.94,39.51
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,353.51,300.04
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,649.67,540.06
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,617.37,513.18
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,582.27,484.84
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,491.35,410.96
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,402.02,335.16
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,297.59,241.42
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,184.58,102.04
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,59.72,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,17.53,2.56
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,28.59,18.97
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,38.5,28.63
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,45.26,35.14
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,52.06,41.49
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,55.96,44.98
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,59.93,48.38
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,68.42,55.84
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,71.91,58.77
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,73.12,59.53
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,74.39,60.34
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,76.08,61.65
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,86.1,70.22
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,121.31,100.38
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,189.6,158.07
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,119.98,98.5
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,137.1,80.18
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,198.21,117.05
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,259.7,165.81
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,320.9,219.75
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,381.69,274.84
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,440.52,328.22
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,498.24,379.67
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,553.36,427.84
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,606.63,473.24
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,655.86,514.58
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,702.45,552.96
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,744.96,587.38
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,784.39,618.78
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,819.24,644.96
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,850.63,668.74
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,875.14,687.17
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,895.8,703.02
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,910.14,714.83
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,920.5,724.03
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,921.96,727.86
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,930.58,737.08
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,917.19,729.45
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,899.87,719.1
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,869.23,699.55
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,835.16,676.93
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,784.13,639.37
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,738.24,604.11
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,655.84,539.4
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,573.51,470.96
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,443.39,358.79
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,309.65,189.15
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,119.89,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,8.65,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,16.71,4.22
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,30.23,20.67
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,43.59,33.36
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,57.15,45.93
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,70.38,57.96
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,81.39,67.72
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,92.11,77.0
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,91.97,76.52
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,93.99,77.92
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,82.2,67.2
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,75.7,61.2
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,77.67,62.62
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,79.57,63.96
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,88.97,71.76
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,89.97,72.29
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,91.31,73.3
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,143.76,83.69
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,204.71,120.79
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,266.05,168.93
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,327.07,221.79
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,387.69,275.55
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,434.96,321.79
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,469.62,354.99
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,537.8,409.26
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,611.72,468.24
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,659.47,505.86
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,704.09,540.23
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,745.52,572.6
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,783.9,602.24
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,815.58,625.79
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,843.57,646.62
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,875.77,671.35
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,894.64,687.01
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,906.07,696.56
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,913.36,703.52
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,911.12,704.98
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,904.74,703.76
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,667.57,534.49
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,386.48,314.7
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,367.37,302.76
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,346.7,288.0
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,306.97,255.93
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,266.59,222.48
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,222.21,185.46
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,176.44,145.93
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,116.36,92.23
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,37.14,19.26
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,14.03,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
