Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,9.44,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,18.3,6.58
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,29.4,19.88
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,42.83,32.45
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,50.46,39.62
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,58.05,46.53
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,65.43,53.04
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,72.56,59.18
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,76.3,62.32
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,79.98,65.36
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,88.15,72.16
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,95.86,78.5
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,97.29,79.34
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,98.71,80.19
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,98.05,79.26
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,97.52,78.47
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,106.47,85.93
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,157.86,97.43
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,213.54,132.08
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,270.78,176.97
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,328.45,226.77
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,386.1,277.59
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,442.66,327.33
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,497.64,374.65
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,549.51,418.31
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,599.82,459.58
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,649.98,499.92
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,693.23,534.64
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,733.72,566.2
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,779.56,600.66
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,812.18,624.85
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,841.29,645.72
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,863.75,662.06
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,882.35,675.91
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,889.06,682.16
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,891.37,685.66
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,894.61,691.33
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,887.78,690.1
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,863.38,675.31
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,835.05,657.66
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,797.06,634.18
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,755.87,607.5
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,707.66,574.3
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,657.15,537.52
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,571.75,470.8
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,486.05,400.31
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,371.48,302.1
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,259.75,175.63
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,94.27,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,11.02,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,21.31,9.88
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,32.04,22.41
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,45.32,34.87
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,52.51,41.75
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,59.69,48.39
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,62.22,50.59
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,64.95,52.83
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,68.36,55.62
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,71.72,58.3
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,77.96,63.36
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,78.38,63.27
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,80.2,64.66
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,81.96,66.01
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,82.93,66.54
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,93.14,75.02
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,94.07,75.65
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,151.82,88.92
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,212.4,128.07
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,273.04,176.78
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,332.0,228.28
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,390.63,280.43
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,447.96,330.39
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,504.34,378.2
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,557.8,423.21
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,609.47,465.55
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,658.57,504.23
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,705.69,540.43
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,747.76,573.11
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,786.83,602.79
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,820.24,626.76
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,850.16,648.4
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,873.57,666.94
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,893.15,683.11
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,904.75,693.17
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,912.35,700.73
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,923.42,711.84
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,919.49,712.68
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,900.84,702.5
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,878.27,689.49
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,846.02,670.16
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,817.3,652.79
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,759.97,613.48
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,700.62,570.74
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,617.79,506.75
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,534.83,438.99
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,405.35,329.63
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,277.44,194.64
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,101.51,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,19.75,9.44
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,28.06,18.85
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,36.45,26.79
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,41.82,31.84
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,51.15,40.23
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,55.08,43.63
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,59.01,46.94
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,61.94,49.29
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,64.85,51.58
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,67.52,53.62
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,77.89,62.33
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,79.88,63.84
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,81.75,65.28
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,83.93,66.85
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,85.97,68.3
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,88.49,70.31
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,147.65,83.68
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,207.34,122.61
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,267.39,171.04
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,326.39,222.82
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,384.91,275.11
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,441.89,325.83
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,497.62,374.44
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,550.59,419.53
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,601.69,461.93
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,647.11,498.06
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,689.02,530.52
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,729.06,563.11
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,766.18,593.18
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,793.37,613.19
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,826.62,637.61
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,847.7,653.48
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,864.97,666.92
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,870.08,672.02
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,870.81,674.32
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,727.05,573.27
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,557.66,445.31
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,562.58,452.78
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,565.12,457.55
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,630.4,511.74
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,677.05,549.58
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,615.51,504.08
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,563.21,464.64
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,489.59,406.01
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,416.64,345.11
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,311.71,254.45
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,211.42,150.87
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,67.61,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,11.02,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,22.9,12.57
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,32.66,23.04
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,42.41,32.24
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,48.67,38.19
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,54.95,43.96
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,60.42,48.76
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,65.77,53.33
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,96.58,80.43
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,135.06,113.81
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,147.03,123.55
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,158.68,132.95
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,167.15,139.8
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,175.34,146.4
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,179.29,149.14
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,180.37,149.47
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,131.68,108.0
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,162.95,96.54
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,222.9,137.0
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,283.23,186.59
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,342.99,239.71
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,402.5,293.49
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,460.26,345.52
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,516.87,395.54
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,570.75,442.09
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,622.91,486.04
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,671.5,526.33
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,717.7,563.92
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,759.57,597.37
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,798.48,628.07
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,753.17,592.79
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,669.99,528.93
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,795.76,628.78
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,910.94,714.44
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,842.36,665.91
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,747.76,597.02
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,721.57,579.96
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,691.84,559.57
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,587.78,481.42
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,505.93,417.86
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,499.59,416.04
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,490.69,411.68
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,437.07,368.26
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,383.67,323.94
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,327.87,277.31
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,271.53,228.41
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,197.11,161.72
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,103.97,74.27
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,34.89,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,11.37,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,23.17,13.39
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,30.73,21.6
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,38.45,28.99
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,47.14,37.12
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,52.6,42.19
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,56.62,45.71
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,60.64,49.13
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,63.65,51.68
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,66.62,54.16
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,76.06,62.25
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,78.69,64.25
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,80.73,65.85
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,82.64,67.35
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,84.04,68.27
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,85.33,69.12
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,95.61,66.49
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,158.56,90.46
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,221.47,134.42
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,284.51,187.85
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,346.88,244.54
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,408.66,301.54
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,468.24,355.62
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,526.44,407.15
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,582.13,455.7
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,635.84,501.22
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,682.97,540.45
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,726.24,575.61
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,767.93,608.66
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,806.51,638.46
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,839.4,662.65
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,868.72,684.27
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,891.76,701.16
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,910.94,715.4
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,933.17,732.24
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,940.54,738.63
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,940.03,739.39
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,935.4,737.42
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,920.97,728.58
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,902.64,717.01
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,870.49,696.26
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,842.11,677.86
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,790.52,640.86
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,736.73,600.82
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,656.13,539.27
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,575.24,473.87
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,452.32,370.6
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,334.28,252.47
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,126.73,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,11.76,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,23.96,14.45
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,31.1,22.04
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,38.41,29.03
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,47.08,37.05
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,52.52,41.97
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,55.8,44.8
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,59.14,47.59
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,62.18,50.06
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,65.18,52.44
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,74.81,60.62
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,77.44,62.61
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,79.5,64.21
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,81.44,65.72
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,82.84,66.63
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,84.13,67.46
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,98.0,65.32
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,160.83,90.44
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,223.91,134.42
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,287.14,186.96
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,349.03,241.7
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,410.31,296.28
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,470.09,348.29
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,528.51,397.6
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,584.05,443.85
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,637.61,487.17
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,687.04,526.19
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,733.69,562.14
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,775.92,594.65
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,814.96,623.14
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,848.19,646.8
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,877.72,668.04
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,902.35,687.36
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,923.12,704.32
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,934.21,713.64
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,941.18,720.47
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,940.85,722.54
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,948.13,730.08
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,932.39,721.83
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,912.72,711.04
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,881.46,692.68
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,846.78,671.41
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,800.2,640.99
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,745.42,602.87
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,666.43,543.64
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,587.25,480.65
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,463.37,378.09
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,344.33,262.86
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,172.6,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,13.71,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,27.28,17.47
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,37.6,27.76
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,50.59,39.85
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,57.24,46.12
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,63.86,52.16
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,85.48,71.33
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,110.92,93.46
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,125.35,105.79
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,136.78,115.37
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,147.4,123.93
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,161.94,135.75
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,172.85,144.62
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,183.36,153.12
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,190.58,158.55
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,186.14,154.21
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,170.93,129.04
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,203.19,138.13
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,233.89,152.12
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,291.82,194.04
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,350.71,246.25
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,409.23,298.54
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,465.72,347.86
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,521.18,394.95
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,574.21,439.47
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,625.46,481.35
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,673.86,520.01
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,720.09,556.15
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,761.5,588.35
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,799.94,617.32
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,832.33,640.72
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,861.25,661.81
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,884.03,679.23
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,903.03,694.26
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,925.24,711.72
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,932.57,719.07
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,932.07,723.09
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,927.53,724.45
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,911.53,716.42
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,891.68,705.57
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,859.25,685.99
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,830.87,668.86
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,778.09,632.88
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,723.19,593.6
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,642.55,531.17
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,561.67,465.25
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,439.97,362.8
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,322.83,251.02
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,159.52,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,13.78,0.0
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,27.53,17.83
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,38.94,28.89
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,48.49,37.84
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,66.02,53.81
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,85.69,71.44
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,100.09,83.98
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,114.24,96.05
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,124.08,104.33
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,131.84,110.73
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,149.46,125.34
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,168.22,140.71
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,114.63,94.44
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,82.49,66.54
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,91.86,74.37
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,92.42,74.55
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,112.43,73.12
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,172.71,100.45
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,232.96,143.56
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,293.58,194.3
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,346.09,251.09
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,377.55,286.67
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,408.58,312.71
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,439.73,338.55
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,530.26,409.34
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,633.04,490.69
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,682.4,529.7
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,729.58,566.46
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,772.05,599.77
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,811.5,629.11
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,844.51,653.76
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,873.96,676.04
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,898.45,696.0
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,919.17,713.57
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,931.87,724.41
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,940.59,732.71
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,941.36,736.37
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,949.89,745.79
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,935.67,738.04
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,917.58,727.68
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,888.66,710.07
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,856.34,689.56
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,804.92,654.23
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,758.88,621.45
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,682.94,562.86
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,606.65,500.82
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,488.2,400.64
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,374.1,291.66
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,190.24,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,14.12,1.02
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,28.73,19.06
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,36.81,27.07
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,44.93,34.7
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,50.4,39.84
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,55.88,44.81
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,59.63,48.01
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,68.56,55.73
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,97.18,80.81
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,131.03,110.05
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,101.3,83.64
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,78.4,63.35
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,79.83,64.43
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,90.13,73.18
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,91.25,73.82
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,92.27,74.4
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,115.57,73.82
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,175.59,102.29
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,235.55,145.76
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,295.89,196.41
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,355.48,249.39
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,414.63,302.21
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,472.34,353.12
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,529.01,401.88
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,582.82,447.09
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,634.79,489.58
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,683.36,528.43
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,729.57,564.6
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,771.34,597.1
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,810.07,625.67
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,843.86,650.07
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,874.2,672.16
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,897.99,689.81
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,917.97,705.05
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,931.29,716.35
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,940.67,725.19
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,941.28,729.12
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,949.72,738.76
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,936.67,732.5
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,919.79,723.67
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,890.75,706.56
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,858.33,686.59
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,807.91,651.31
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,762.7,618.57
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,687.71,561.56
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,612.41,501.21
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,496.6,405.24
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,384.97,301.36
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,196.94,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,14.88,3.12
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,30.26,20.66
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,39.4,29.57
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,48.46,38.07
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,48.06,37.92
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,54.71,43.96
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,64.98,53.0
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,75.17,61.79
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,108.8,91.02
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,141.04,118.35
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,153.93,128.67
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,166.47,138.62
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,177.12,147.16
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,187.49,155.43
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,186.88,154.24
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,183.34,150.71
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,205.92,156.16
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,250.02,187.64
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,251.54,173.74
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,303.74,204.22
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,361.86,254.95
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,419.75,305.47
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,475.96,353.29
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,531.69,399.41
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,584.09,442.52
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,634.69,483.12
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,677.92,516.75
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,724.38,551.69
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,764.16,582.06
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,800.96,609.51
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,831.84,631.51
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,869.86,658.48
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,892.09,675.42
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,910.48,690.09
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,918.88,697.53
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,923.08,702.42
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,920.82,703.88
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,914.54,702.81
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,901.74,696.09
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,878.34,682.07
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,843.42,661.09
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,805.34,637.35
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,744.05,595.07
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,680.43,549.43
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,599.1,488.6
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,514.78,422.12
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,398.31,326.31
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,287.19,226.12
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,148.51,18.5
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
