Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,15.66,4.87
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,31.86,22.28
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,40.63,30.85
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,49.39,39.08
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,64.18,52.52
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,83.2,69.48
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,96.87,81.36
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,110.45,92.94
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,122.04,102.77
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,134.83,113.55
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,105.16,87.21
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,84.05,68.46
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,85.6,69.51
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,87.09,70.48
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,87.77,70.76
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,98.0,79.24
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,128.17,80.62
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,188.39,111.58
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,254.02,168.6
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,315.18,225.95
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,332.69,249.41
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,330.23,254.34
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,345.18,266.17
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,359.71,277.43
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,452.78,348.75
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,569.03,437.1
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,586.88,451.34
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,599.5,461.81
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,657.46,506.87
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,717.64,552.98
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,805.26,619.74
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,883.18,676.79
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,905.22,694.03
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,923.35,709.3
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,932.61,717.37
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,937.68,722.82
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,934.49,722.33
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,934.45,724.27
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,823.18,647.96
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,696.53,558.02
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,766.63,613.87
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,824.39,658.2
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,771.52,621.52
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,716.34,582.47
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,635.68,521.26
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,554.29,456.4
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,438.64,360.81
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,332.1,264.62
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,171.2,45.01
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,8.65,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,20.11,8.87
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,34.27,24.28
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,42.19,32.01
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,50.17,39.48
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,55.86,44.67
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,61.55,49.68
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,64.8,52.38
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,68.07,55.02
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,76.89,62.48
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,79.98,64.84
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,82.13,66.37
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,84.21,67.83
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,85.44,68.69
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,86.62,69.53
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,97.08,78.17
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,98.7,79.21
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,132.13,81.49
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,192.38,113.28
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,252.98,158.84
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,313.72,210.49
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,373.13,263.12
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,432.05,315.28
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,489.45,364.71
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,545.57,411.6
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,599.09,455.62
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,650.81,496.92
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,698.84,534.68
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,744.52,569.83
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,785.36,601.51
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,823.11,629.59
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,854.48,652.87
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,882.22,673.79
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,780.93,603.21
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,619.78,483.46
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,791.94,618.77
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,948.98,732.98
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,946.47,733.75
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,939.85,733.09
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,921.88,723.09
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,907.21,715.47
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,873.8,693.84
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,837.22,669.57
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,783.63,632.21
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,727.82,591.86
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,646.81,530.2
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,565.2,465.08
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,446.93,367.42
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,333.44,266.56
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,173.33,63.49
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,20.81,10.2
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,32.07,22.39
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,39.75,29.79
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,47.46,36.95
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,52.19,41.24
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,56.96,45.4
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,65.03,52.37
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,68.39,55.06
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,71.06,57.1
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,73.68,59.07
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,75.14,60.02
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,84.86,68.08
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,86.62,69.38
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,88.25,70.6
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,89.91,71.71
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,91.44,72.71
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,129.12,76.35
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,190.66,109.43
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,252.2,155.62
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,313.78,207.5
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,374.34,260.78
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,434.37,313.54
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,492.56,363.34
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,549.48,410.65
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,603.3,454.64
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,655.17,495.81
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,703.9,533.5
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,750.09,568.36
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,791.64,599.13
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,830.09,625.45
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,862.93,646.39
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,892.18,664.81
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,915.43,682.33
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,934.83,697.51
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,946.1,706.18
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,953.34,712.43
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,952.67,713.06
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,960.06,719.31
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,946.25,711.47
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,928.6,701.33
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,897.97,683.07
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,863.98,662.22
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,813.42,629.75
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,768.06,599.71
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,694.18,548.66
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,619.91,494.02
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,507.76,405.71
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,399.26,312.51
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,210.58,93.88
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,10.23,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,21.98,11.52
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,33.55,23.44
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,41.15,30.66
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,48.78,37.65
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,53.79,42.14
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,58.82,46.47
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,62.5,49.5
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,71.57,57.15
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,74.46,59.33
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,77.28,61.44
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,79.19,62.75
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,81.04,64.0
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,82.37,64.95
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,92.77,73.57
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,94.05,74.33
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,95.22,75.01
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,135.62,79.66
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,196.28,112.94
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,257.1,158.52
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,318.08,209.44
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,377.72,261.4
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,436.8,312.73
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,494.34,361.15
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,550.61,407.0
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,603.82,449.88
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,655.1,490.02
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,702.14,524.94
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,746.46,556.83
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,786.9,586.31
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,824.26,611.86
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,855.21,631.26
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,882.56,648.18
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,904.8,662.49
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,923.26,674.35
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,945.16,689.09
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,951.48,693.83
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,950.28,693.37
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,945.05,690.49
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,801.14,596.93
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,634.69,482.23
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,577.31,445.17
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,542.78,422.12
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,649.61,502.37
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,735.57,562.16
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,658.13,507.43
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,580.21,450.93
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,467.65,364.28
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,357.01,272.89
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,186.98,91.96
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,22.92,12.79
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,36.79,26.46
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,52.23,40.6
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,67.35,54.26
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,80.76,66.25
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,93.93,77.79
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,107.41,89.24
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,123.56,102.78
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,119.65,99.05
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,117.72,97.08
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,122.83,100.96
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,127.72,104.62
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,138.49,113.43
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,148.56,121.6
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,149.35,121.73
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,150.16,121.92
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,154.92,100.95
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,197.22,117.74
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,265.81,175.71
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,329.22,232.61
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,373.61,267.92
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,431.53,315.57
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,485.77,362.69
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,538.78,407.64
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,571.15,435.15
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,583.54,445.68
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,613.39,469.6
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,640.83,491.21
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,684.51,524.69
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,728.17,557.78
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,692.41,531.54
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,632.71,488.08
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,638.25,494.87
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,641.65,499.71
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,611.53,478.4
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,578.13,454.56
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,417.91,333.26
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,252.11,201.58
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,173.12,138.45
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,115.55,91.06
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,137.45,110.37
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,162.0,131.8
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,138.66,112.41
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,115.08,92.59
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,90.88,72.09
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,66.1,50.71
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,46.16,33.35
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,24.55,14.53
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,11.8,1.29
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,11.4,3.75
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,19.05,11.12
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,29.03,20.27
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,39.04,29.36
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,49.59,38.86
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,59.9,48.01
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,67.73,54.71
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,75.51,61.25
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,84.26,68.67
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,92.94,75.97
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,135.28,111.88
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,164.82,136.17
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,152.1,125.04
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,126.98,103.61
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,164.44,134.66
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,203.59,166.41
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,209.01,161.78
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,214.36,165.68
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,255.47,195.71
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,294.79,224.6
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,331.57,252.68
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,373.97,285.75
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,392.8,301.58
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,410.05,315.96
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,360.42,279.44
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,294.08,228.91
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,421.71,328.28
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,567.87,437.77
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,448.55,348.05
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,309.59,240.9
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,289.05,225.94
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,251.08,196.78
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,347.61,274.36
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,454.84,358.2
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,359.8,284.99
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,281.35,223.48
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,173.21,137.6
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,88.68,68.32
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,268.15,218.98
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,432.75,351.57
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,470.51,383.05
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,482.09,395.33
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,426.01,350.96
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,350.13,290.28
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,294.08,244.86
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,237.55,197.42
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,176.43,144.43
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,113.13,88.5
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,48.25,25.4
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.15,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,12.55,4.83
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,20.58,12.5
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,31.34,22.39
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,42.07,32.2
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,52.78,41.87
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,63.4,51.31
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,46.35,35.91
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,28.28,19.64
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,60.71,48.3
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,90.94,74.56
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,114.03,94.29
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,136.45,113.22
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,148.97,123.53
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,161.33,133.67
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,162.61,134.17
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,163.75,134.62
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,141.97,110.79
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,117.83,91.3
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,110.67,85.45
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,103.19,79.32
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,129.98,100.86
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,157.37,122.7
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,187.93,146.68
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,219.53,171.24
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,215.42,168.02
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,210.92,164.61
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,221.05,172.72
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,231.53,181.07
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,280.25,219.46
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,324.1,253.65
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,291.22,228.27
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,240.71,189.11
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,169.19,132.68
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,97.77,75.03
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,71.02,53.34
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,45.39,32.27
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,43.8,31.12
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,42.23,29.97
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,66.96,50.82
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,95.48,74.81
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,193.4,158.51
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,310.44,255.24
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,256.39,211.68
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,223.51,185.08
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,187.92,155.66
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,151.46,124.7
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,109.66,88.07
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,66.16,49.59
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,35.08,18.03
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,4.72,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,1.89,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,4.92,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,6.83,0.51
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,8.73,2.25
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,10.65,3.97
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,14.86,7.74
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,19.08,11.49
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,31.37,22.42
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,43.72,33.29
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,55.35,43.33
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,67.02,53.29
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,86.9,70.38
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,106.01,86.63
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,152.25,125.81
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,195.36,161.71
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,201.87,158.82
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,208.43,163.65
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,216.72,169.74
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,225.1,175.98
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,188.07,146.93
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,147.52,114.8
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,177.81,139.1
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,209.01,163.87
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,196.37,153.89
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,183.05,143.42
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,222.43,174.94
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,263.63,207.59
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,283.96,223.74
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,296.08,233.55
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,349.21,276.17
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,406.48,321.57
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,321.31,255.54
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,215.13,171.26
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,215.08,171.91
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,215.3,172.58
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,227.59,183.38
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,263.36,213.08
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,356.36,290.89
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,427.63,350.48
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,586.11,481.61
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,752.37,611.19
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,686.62,561.52
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,629.9,519.2
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,554.09,460.65
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,478.95,400.17
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,382.08,318.11
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,288.83,235.35
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,154.29,103.54
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,7.87,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,8.65,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,16.66,1.18
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,28.93,19.1
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,41.27,30.97
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,57.11,45.49
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,72.59,59.43
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,85.85,71.24
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,98.86,82.6
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,109.69,91.69
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,123.51,103.21
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,122.21,101.71
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,125.36,104.1
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,130.07,107.6
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,134.67,110.99
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,150.72,124.26
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,166.5,137.17
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,185.7,152.85
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,189.29,155.51
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,205.36,160.08
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,222.71,172.99
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,256.5,197.66
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,294.88,225.96
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,311.14,238.71
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,327.71,251.85
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,362.32,278.26
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,406.14,311.71
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,425.75,327.02
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,444.71,341.75
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,457.3,352.02
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,469.04,361.66
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,639.15,492.42
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,805.3,615.04
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,834.35,634.8
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,860.0,653.39
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,879.04,667.03
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,894.34,678.34
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,904.25,686.81
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,917.8,698.01
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,913.15,696.38
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,904.67,692.51
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,886.65,682.22
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,865.08,669.57
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,830.2,648.68
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,792.27,625.23
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,744.54,592.79
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,694.59,557.64
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,618.23,501.59
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,535.95,438.31
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,441.65,362.15
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,350.57,284.15
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,222.97,155.81
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,42.52,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,1.97,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,3.78,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,9.48,2.51
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,15.21,7.88
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,22.09,14.25
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,29.0,20.6
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,36.7,27.57
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,44.42,34.47
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,83.72,69.31
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,119.65,100.47
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,123.94,103.82
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,128.02,107.02
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,125.32,104.15
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,122.29,101.05
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,165.39,137.59
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,197.35,164.15
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,203.67,168.73
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,209.62,173.05
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,236.72,181.64
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,268.08,203.4
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,297.2,225.61
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,328.51,250.56
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,342.3,263.79
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,351.81,273.14
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,434.06,334.18
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,547.85,422.39
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,598.51,464.68
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,647.62,505.04
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,695.62,543.06
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,733.84,573.14
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,771.96,603.26
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,807.22,630.91
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,836.49,653.62
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,862.39,673.29
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,881.23,687.59
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,904.32,705.09
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,912.42,712.58
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,916.67,717.64
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,884.9,697.9
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,848.55,674.87
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,797.51,639.77
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,733.92,594.65
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,697.1,569.44
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,657.86,541.72
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,597.06,495.12
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,513.19,429.29
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,448.91,378.05
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,384.94,324.9
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,304.48,255.73
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,225.61,185.46
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,119.07,84.15
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,9.83,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,18.83,6.12
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,31.2,21.35
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,43.57,33.07
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,51.29,40.34
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,61.54,49.64
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,67.07,54.61
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,72.54,59.39
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,76.63,62.72
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,80.63,65.92
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,82.99,67.76
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,85.3,69.54
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,86.49,70.22
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,95.06,77.27
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,96.02,77.88
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,96.93,78.47
