Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,93.93,75.58
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,104.18,84.01
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,161.78,96.03
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,220.25,134.55
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,278.92,181.99
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,337.66,233.01
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,395.5,284.59
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,452.89,335.32
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,507.79,383.09
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,561.14,428.3
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,612.33,470.57
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,661.74,510.34
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,706.97,546.02
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,749.64,579.03
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,788.72,609.16
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,824.87,635.77
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,864.59,664.32
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,890.24,683.05
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,911.16,699.67
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,928.28,713.87
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,934.31,719.67
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,936.09,722.81
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,940.11,728.7
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,932.73,726.78
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,913.04,715.4
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,889.69,701.47
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,855.11,680.22
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,817.4,656.25
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,760.79,616.31
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,701.85,573.42
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,618.3,510.13
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,543.43,450.99
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,432.6,360.1
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,326.21,268.03
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,189.11,139.42
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,32.57,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,11.02,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,21.04,8.84
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,33.05,23.13
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,45.1,34.63
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,53.76,42.75
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,65.29,53.2
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,77.97,64.56
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,94.32,78.98
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,87.42,72.49
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,83.61,68.77
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,90.21,74.34
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,96.41,79.5
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,125.71,104.49
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,159.2,132.64
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,126.26,104.12
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,106.97,87.38
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,103.81,84.35
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,107.06,86.81
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,164.39,98.77
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,222.83,138.4
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,283.93,189.19
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,344.1,242.51
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,401.35,293.94
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,458.38,344.8
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,513.22,392.38
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,565.71,436.61
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,615.52,478.41
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,663.66,518.11
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,713.92,559.05
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,754.36,592.55
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,802.9,630.17
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,839.59,658.35
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,868.16,679.77
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,892.84,698.54
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,913.15,715.35
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,929.63,729.65
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,937.9,737.26
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,942.15,742.24
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,945.63,746.5
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,937.72,742.73
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,925.93,736.34
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,910.42,727.33
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,876.88,705.66
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,840.22,681.38
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,790.72,646.16
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,738.97,608.14
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,664.49,550.79
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,589.17,490.47
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,480.2,400.73
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,381.37,315.09
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,248.7,187.83
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,77.94,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,5.9,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,10.23,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,21.22,10.05
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,31.43,21.98
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,41.66,31.74
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,48.29,38.03
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,54.92,44.1
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,59.76,48.37
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,64.58,52.49
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,68.64,55.85
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,78.58,64.34
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,81.16,66.26
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,83.67,68.09
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,85.58,69.4
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,87.39,70.62
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,88.39,71.29
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,89.33,71.93
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,98.16,79.18
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,107.11,74.74
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,167.05,97.22
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,227.85,138.58
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,288.12,187.83
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,348.73,240.71
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,408.38,294.12
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,467.38,346.39
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,525.04,395.77
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,581.6,442.78
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,634.93,486.66
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,686.28,527.84
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,734.41,565.91
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,780.1,601.42
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,820.69,631.59
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,858.11,658.07
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,890.49,680.06
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,919.32,699.6
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,941.81,717.2
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,960.44,732.39
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,972.36,741.82
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,980.32,748.77
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,979.79,749.72
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,987.82,756.81
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,973.96,748.93
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,956.27,738.67
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,927.8,721.84
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,895.98,702.42
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,850.75,671.6
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,810.06,643.23
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,742.91,596.62
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,675.06,546.8
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,577.79,469.95
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,482.79,390.17
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,339.03,256.7
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,175.97,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,65.24,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,22.07,11.27
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,31.84,22.16
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,41.6,31.37
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,48.23,37.57
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,54.85,43.53
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,59.31,47.4
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,63.74,51.12
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,67.19,53.89
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,76.34,61.58
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,78.98,63.51
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,81.54,65.38
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,83.47,66.7
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,85.31,67.94
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,86.66,68.76
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,97.32,77.45
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,98.07,77.74
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,110.95,74.66
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,169.76,97.43
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,229.46,137.69
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,288.84,185.19
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,348.83,236.13
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,408.03,287.6
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,466.65,337.86
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,523.44,384.94
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,579.21,429.75
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,632.37,471.83
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,683.63,511.28
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,730.93,546.92
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,775.68,579.92
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,816.15,608.54
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,853.54,633.72
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,886.36,655.82
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,915.73,675.66
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,938.39,691.19
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,957.24,704.41
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,969.74,714.35
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,978.32,721.98
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,979.17,725.56
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,976.14,726.86
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,974.43,727.83
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,956.42,718.1
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,928.37,702.49
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,896.98,684.4
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,846.39,651.3
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,787.94,611.82
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,718.82,564.78
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,648.91,514.54
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,531.29,424.73
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,414.49,330.8
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,246.17,185.12
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,23.38,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,11.41,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,22.1,11.74
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,32.81,22.95
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,45.92,35.11
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,53.45,42.06
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,60.9,48.72
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,65.76,52.88
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,70.56,56.88
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,73.71,59.33
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,76.81,61.7
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,79.31,63.52
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,88.58,71.11
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,89.63,71.63
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,90.66,72.16
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,91.44,72.48
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,92.17,72.78
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,90.91,71.43
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,114.87,75.77
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,172.67,99.47
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,231.4,139.5
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,289.93,186.51
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,348.75,236.49
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,406.92,286.29
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,464.63,334.78
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,520.3,380.37
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,574.86,423.58
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,626.66,463.94
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,676.63,501.7
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,723.3,536.49
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,767.63,568.85
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,807.22,595.89
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,843.79,619.08
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,876.23,638.05
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,905.33,654.56
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,926.98,666.6
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,944.86,676.09
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,957.37,683.04
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,966.02,687.68
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,978.28,694.62
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,974.13,691.46
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,962.29,683.93
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,946.68,674.34
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,918.44,661.39
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,886.9,646.13
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,842.11,621.63
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,802.13,599.27
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,736.21,560.23
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,669.54,517.43
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,574.09,448.61
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,480.83,375.98
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,347.45,260.04
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,197.86,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,74.05,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,11.72,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,23.7,13.38
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,33.43,23.43
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,43.15,32.45
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,49.75,38.5
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,56.34,44.33
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,60.75,48.18
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,65.14,51.9
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,68.88,54.87
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,78.48,62.83
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,80.69,64.36
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,82.84,65.85
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,84.14,66.48
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,85.39,67.08
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,86.41,67.63
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,96.95,76.11
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,96.5,75.41
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,114.31,72.34
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,174.0,97.66
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,234.48,138.98
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,294.6,187.0
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,354.86,237.71
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,413.99,288.28
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,472.47,337.5
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,529.15,383.32
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,584.52,426.54
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,637.13,467.16
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,687.79,505.19
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,734.26,539.23
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,777.95,570.54
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,817.59,598.02
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,854.14,622.01
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,883.59,641.35
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,909.32,658.38
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,930.52,673.93
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,947.95,687.28
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,967.1,701.38
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,969.48,704.93
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,967.01,706.36
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,960.54,705.44
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,824.6,618.25
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,666.52,509.89
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,758.85,582.87
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,856.95,653.88
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,802.94,619.09
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,746.73,583.01
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,675.16,534.48
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,602.68,482.49
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,497.33,401.18
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,401.91,323.3
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,241.13,184.97
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,26.19,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,12.59,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,25.12,14.92
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,37.26,26.96
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,47.57,36.64
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,52.87,41.59
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,58.3,46.42
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,62.96,50.41
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,67.58,54.24
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,69.63,55.74
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,77.61,62.35
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,79.83,63.91
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,82.0,65.42
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,84.19,66.95
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,86.25,68.36
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,87.21,68.84
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,97.65,77.28
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,100.63,79.26
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,123.9,79.11
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,181.66,104.66
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,240.28,145.03
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,299.62,192.47
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,358.6,241.74
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,415.6,290.17
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,472.1,337.47
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,510.53,371.61
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,532.67,390.89
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,553.53,407.93
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,565.47,417.94
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,610.82,451.64
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,653.42,482.97
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,671.38,497.41
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,686.24,509.85
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,644.39,481.36
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,609.61,457.17
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,502.5,381.54
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,385.39,295.56
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,456.97,351.89
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,509.12,392.68
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,477.77,370.93
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,444.5,347.89
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,324.56,257.08
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,204.77,162.46
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,325.64,262.91
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,402.19,326.69
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,367.81,300.69
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,332.85,274.05
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,466.85,386.1
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,599.47,488.76
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,510.44,416.26
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,429.37,347.91
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,300.54,234.66
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,157.65,21.71
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,54.56,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,12.91,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,26.14,16.12
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,35.42,25.47
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,44.69,34.13
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,50.86,39.82
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,57.03,45.3
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,61.4,49.03
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,65.74,52.62
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,68.47,54.73
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,76.98,61.81
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,79.21,63.38
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,81.38,64.9
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,81.51,64.68
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,90.62,72.09
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,91.99,73.05
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,93.23,73.92
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,92.59,73.08
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,115.98,71.33
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,192.2,119.54
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,268.73,183.49
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,315.22,221.43
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,360.02,259.32
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,395.94,291.42
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,429.7,320.33
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,495.59,369.11
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,583.35,435.66
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,634.53,475.94
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,683.86,513.97
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,729.71,548.95
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,773.11,581.49
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,811.53,610.47
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,846.89,635.83
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,877.02,656.98
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,903.68,675.91
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,923.96,690.18
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,953.49,710.77
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,963.25,718.26
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,969.03,723.52
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,965.87,723.84
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,958.74,721.77
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,897.76,682.71
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,825.84,635.83
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,723.31,566.59
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,632.59,502.53
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,589.27,473.26
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,544.63,441.56
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,591.24,479.4
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,639.78,514.88
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,547.5,442.49
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,457.01,368.59
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,328.08,257.06
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,185.0,49.39
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,66.55,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,13.7,5.86
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,24.05,15.52
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,34.43,25.08
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,45.92,35.45
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,57.26,45.51
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,69.19,56.01
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,81.03,66.25
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,111.89,92.74
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,137.83,114.46
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,150.83,125.1
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,163.38,135.29
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,174.82,144.23
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,185.79,152.71
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,195.81,160.63
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,205.47,168.24
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,188.94,153.98
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,189.15,138.27
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,245.87,177.39
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,281.77,207.15
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,298.55,224.33
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,300.52,229.65
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,326.3,249.5
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,354.33,271.09
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,369.86,283.44
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,385.63,296.01
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,518.55,398.62
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,667.94,512.7
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,714.46,547.59
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,759.15,581.19
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,797.38,609.84
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,832.7,635.0
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,865.73,658.95
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,895.62,680.82
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,837.84,642.09
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,738.72,569.43
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,628.28,489.26
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,509.48,399.86
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,363.29,288.22
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,215.27,170.34
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,477.3,383.92
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,698.1,554.53
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,505.46,407.39
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,293.38,238.85
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,266.77,218.82
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,239.36,197.11
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,206.95,170.9
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,173.61,143.22
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,137.07,111.89
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,99.32,78.89
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,59.74,43.37
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,12.97,0.0
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,6.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,14.43,0.0
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,28.63,18.5
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,38.51,28.18
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,48.43,37.46
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,56.56,44.96
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,62.12,49.99
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,85.19,70.41
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,112.03,93.85
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,118.69,99.18
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,128.09,106.82
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,89.76,73.21
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,56.9,44.37
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,62.37,49.01
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,67.85,53.62
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,59.75,46.46
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,51.66,39.34
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,81.03,64.47
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,108.7,83.9
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,179.61,140.2
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,255.94,199.93
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,159.71,124.04
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,40.25,27.65
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,96.98,74.15
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,152.88,119.44
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,248.21,195.61
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,350.95,276.54
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,374.78,295.89
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,400.21,316.74
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,580.45,462.85
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,757.01,603.53
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,805.93,640.54
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,842.58,667.85
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,873.54,690.71
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,901.13,711.15
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,923.05,727.89
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,941.3,742.15
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,958.78,756.04
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,972.54,767.43
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,971.79,768.61
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,967.14,767.24
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,956.65,761.81
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,942.45,753.79
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,912.88,735.19
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,887.52,719.54
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,838.62,684.46
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,787.52,646.97
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,718.24,594.51
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,648.09,539.36
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,543.14,453.49
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,438.71,364.56
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,307.32,248.45
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,168.83,75.77
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,54.59,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,13.82,1.02
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,29.35,19.47
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,37.73,27.81
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,46.13,35.76
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,52.2,41.36
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,58.22,46.72
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,62.51,50.49
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,66.75,54.12
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,70.61,57.24
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,74.33,60.2
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,82.54,67.16
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,84.49,68.64
