Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,87.08,70.53
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,89.5,72.28
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,89.92,72.45
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,90.29,72.6
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,144.32,118.16
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,233.74,178.51
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,202.99,136.14
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,243.58,152.2
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,301.55,201.29
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,359.48,252.33
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,416.38,303.06
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,472.73,352.52
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,527.44,399.5
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,580.83,444.09
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,631.25,485.41
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,679.83,524.32
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,724.07,558.34
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,765.68,589.7
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,804.01,620.17
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,839.4,647.46
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,867.6,668.59
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,892.25,687.4
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,812.21,629.83
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,671.83,524.1
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,668.34,524.24
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,662.54,521.89
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,650.95,515.92
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,637.09,508.28
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,781.53,622.99
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,908.54,717.1
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,877.48,696.97
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,843.42,675.51
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,787.35,636.19
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,729.09,594.22
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,658.51,541.77
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,581.25,481.92
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,486.27,404.48
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,394.56,326.53
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,277.77,223.3
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,136.34,68.63
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,47.01,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,17.09,4.17
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,33.36,23.03
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,45.21,34.45
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,56.89,45.38
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,68.79,56.19
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,80.17,66.27
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,82.42,68.18
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,84.78,70.09
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,85.59,70.44
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,84.68,69.26
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,86.84,70.78
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,88.92,72.21
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,95.78,77.76
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,95.12,76.82
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,95.67,77.1
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,96.17,77.34
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,95.21,76.22
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,138.25,85.97
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,195.78,116.64
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,254.16,160.44
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,312.45,209.81
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,370.75,261.13
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,427.58,312.07
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,483.84,361.88
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,538.15,409.18
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,590.75,454.04
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,641.01,497.23
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,689.49,538.39
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,739.4,578.57
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,778.76,610.49
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,750.45,588.43
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,698.32,547.77
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,797.12,626.74
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,898.83,706.29
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,916.05,720.95
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,929.49,733.52
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,934.84,739.01
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,936.26,741.86
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,928.76,739.52
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,917.41,734.49
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,907.05,729.19
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,893.12,721.27
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,856.47,697.06
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,816.68,670.15
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,770.39,636.58
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,714.39,594.53
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,643.48,540.17
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,572.78,483.82
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,478.14,405.22
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,386.51,325.46
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,272.52,222.7
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,134.01,75.14
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,45.03,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,13.73,3.27
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,28.11,18.91
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,35.15,25.87
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,42.26,32.61
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,47.56,37.52
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,57.21,46.18
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,61.02,49.43
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,64.81,52.58
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,67.62,54.8
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,70.38,56.93
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,72.58,58.67
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,83.02,67.62
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,85.2,69.17
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,87.23,70.6
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,88.69,71.68
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,90.02,72.66
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,91.09,73.29
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,130.34,77.43
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,190.88,110.64
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,252.04,157.49
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,313.11,210.02
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,374.12,264.47
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,433.8,318.41
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,492.73,370.84
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,549.57,420.39
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,604.81,467.26
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,657.93,511.07
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,709.12,552.22
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,755.09,587.51
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,798.15,619.73
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,837.75,648.55
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,874.23,674.37
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,905.77,696.96
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,933.79,717.14
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,955.85,733.6
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,974.12,747.63
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,984.7,756.54
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,991.33,762.97
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,991.12,766.32
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,1000.21,776.42
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,986.15,768.96
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,968.31,759.06
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,940.19,742.89
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,908.74,724.1
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,867.56,696.36
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,817.78,661.48
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,752.93,614.69
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,687.19,565.09
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,590.08,488.29
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,494.73,408.99
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,365.76,297.26
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,233.72,143.72
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,84.26,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,6.29,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,19.19,7.77
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,31.98,22.31
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,45.49,35.04
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,58.76,47.31
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,72.15,59.44
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,85.17,70.96
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,94.67,79.11
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,103.92,86.86
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,91.52,75.55
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,81.96,66.8
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,95.21,78.13
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,107.6,88.57
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,118.72,97.65
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,129.24,106.12
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,151.12,124.34
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,182.08,149.94
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,166.9,136.91
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,190.69,136.67
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,239.53,169.73
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,294.32,213.74
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,331.89,243.93
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,370.31,275.67
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,380.51,289.02
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,384.29,295.43
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,420.87,324.31
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,461.0,355.89
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,511.31,395.28
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,567.65,439.21
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,665.13,516.21
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,766.26,595.67
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,802.63,623.33
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,836.02,648.94
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,868.3,672.82
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,897.57,694.64
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,916.93,709.34
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,932.59,721.66
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,940.18,728.52
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,943.88,732.89
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,947.52,738.82
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,939.59,736.74
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,924.97,728.68
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,906.83,718.18
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,874.41,698.3
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,838.99,675.92
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,792.92,644.2
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,744.62,610.15
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,676.8,559.69
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,608.01,506.5
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,507.32,424.51
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,416.68,347.42
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,302.4,247.02
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,187.85,120.78
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,59.86,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,8.65,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,19.74,8.79
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,31.23,21.52
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,42.23,31.96
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,51.19,40.38
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,36.72,27.49
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,26.7,18.44
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,31.7,22.9
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,36.72,27.32
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,39.44,29.57
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,42.16,31.81
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,113.16,93.84
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,172.18,144.28
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,146.37,121.73
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,125.24,103.34
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,165.58,137.58
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,217.85,181.39
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,227.22,188.84
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,232.06,180.87
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,213.12,147.95
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,256.66,166.28
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,315.75,218.04
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,374.79,271.53
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,432.58,323.97
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,488.76,374.39
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,545.59,424.17
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,599.74,470.59
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,651.01,513.51
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,700.54,554.01
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,745.85,590.58
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,788.56,624.5
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,826.25,654.23
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,860.85,680.72
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,891.21,703.36
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,918.17,723.61
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,937.18,737.87
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,952.34,749.52
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,745.73,595.43
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,482.52,387.31
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,736.91,593.14
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,957.2,758.75
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,940.38,746.73
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,920.0,733.86
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,886.52,711.37
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,849.99,686.45
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,805.12,654.84
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,757.93,620.73
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,688.32,569.02
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,617.82,514.61
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,526.48,440.23
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,444.62,370.38
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,325.6,266.95
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,209.01,140.99
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,69.49,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,9.44,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,20.23,9.79
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,33.36,23.56
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,41.25,31.19
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,49.14,38.56
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,53.69,42.73
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,58.32,46.79
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,62.28,50.14
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,66.19,53.35
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,74.18,60.09
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,76.65,61.91
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,78.5,63.18
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,80.29,64.39
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,81.27,64.91
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,91.48,73.33
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,93.01,74.44
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,94.39,75.45
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,92.9,73.88
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,135.92,78.66
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,194.91,112.66
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,254.66,158.54
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,314.14,209.14
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,373.34,260.95
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,431.69,312.37
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,489.47,362.39
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,544.97,408.83
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,599.04,452.75
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,650.24,493.98
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,699.56,532.79
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,746.65,569.39
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,791.43,603.69
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,831.0,633.21
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,867.55,660.34
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,898.56,682.8
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,926.07,702.98
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,947.99,719.47
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,966.19,733.64
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,974.68,741.36
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,979.25,746.67
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,992.46,759.23
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,988.62,760.19
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,970.71,751.96
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,949.04,741.12
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,920.19,724.44
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,895.66,710.64
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,847.07,679.06
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,796.28,644.92
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,730.4,597.46
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,663.57,547.2
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,566.52,470.43
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,467.75,388.63
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,346.83,284.34
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,230.74,161.25
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,78.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,24.17,13.36
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,38.97,28.57
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,50.69,39.73
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,62.16,50.43
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,69.39,56.99
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,76.59,63.3
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,82.08,68.06
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,89.56,74.48
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,92.52,76.84
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,95.4,79.11
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,97.31,80.51
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,99.13,81.84
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,100.1,82.29
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,100.99,82.68
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,101.11,82.58
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,110.24,90.24
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,104.99,85.39
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,145.44,89.2
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,201.78,123.21
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,259.2,168.25
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,316.24,217.33
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,373.62,268.07
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,431.14,319.29
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,486.11,367.74
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,538.98,412.88
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,590.89,455.99
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,640.42,496.91
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,688.34,535.69
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,731.66,569.21
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,782.86,607.34
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,821.38,637.11
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,856.93,663.49
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,885.98,685.0
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,911.52,704.16
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,931.52,719.32
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,947.81,732.06
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,956.43,739.68
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,961.17,744.93
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,957.56,745.51
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,958.35,749.44
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,943.12,741.09
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,924.37,730.34
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,893.44,711.7
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,859.45,690.55
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,815.64,660.28
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,769.48,627.5
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,701.69,577.82
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,632.86,525.31
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,539.09,450.48
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,454.96,379.92
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,336.42,277.12
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,224.95,161.44
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,73.53,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,5.9,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,11.46,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,22.84,12.56
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,33.59,23.68
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,40.79,30.65
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,48.03,37.44
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,52.71,41.69
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,57.42,45.8
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,61.12,48.89
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,70.06,56.52
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,72.62,58.46
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,75.15,60.34
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,77.08,61.81
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,78.94,63.22
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,89.16,71.69
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,90.96,72.89
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,92.21,73.77
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,93.32,74.55
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,92.56,73.61
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,141.47,81.14
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,200.59,116.51
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,260.25,163.2
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,319.7,214.27
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,379.14,266.74
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,437.41,318.56
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,494.96,368.78
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,550.59,415.54
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,604.86,459.72
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,656.57,501.37
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,706.34,540.43
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,751.69,574.18
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,794.3,605.03
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,833.82,632.57
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,870.31,657.69
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,901.35,679.34
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,928.93,698.69
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,950.26,713.52
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,967.84,725.95
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,980.15,735.41
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,988.64,742.53
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,988.87,743.46
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,985.31,742.06
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,985.65,743.92
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,969.51,734.74
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,943.77,720.13
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,914.78,703.18
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,872.98,676.08
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,828.65,646.6
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,774.01,610.63
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,712.24,567.57
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,626.46,503.22
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,542.15,436.38
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,422.11,337.55
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,309.16,223.07
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,114.9,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,5.9,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,11.49,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,22.79,12.81
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,33.51,23.62
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,40.31,30.11
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,47.15,36.41
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,52.53,41.22
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,57.86,45.83
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,61.51,48.84
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,70.46,56.39
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,73.28,58.52
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,76.02,60.55
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,78.21,62.1
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,80.31,63.56
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,81.83,64.53
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,92.59,73.28
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,93.76,73.91
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,94.78,74.44
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,95.56,74.79
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,146.76,83.95
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,204.3,117.89
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,262.58,162.11
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,320.89,210.26
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,379.21,259.29
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,436.13,307.2
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,492.44,353.38
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,546.96,395.94
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,600.23,435.86
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,651.09,473.4
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,700.14,508.38
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,745.31,540.41
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,788.02,570.05
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,826.94,596.15
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,862.88,619.96
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,892.71,640.81
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,919.09,659.65
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,940.48,676.81
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,958.23,691.93
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,967.49,701.37
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,972.91,708.55
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,985.81,720.54
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,981.71,721.71
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,967.38,715.17
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,949.4,706.36
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,921.47,691.58
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,890.31,674.47
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,851.39,652.17
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,803.63,622.87
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,741.79,581.93
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,679.01,538.38
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,590.15,472.27
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,502.73,403.76
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,384.95,307.55
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,270.58,197.98
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,131.18,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,4.33,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,8.37,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,22.21,12.66
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,35.51,25.53
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,50.39,39.27
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,65.06,52.67
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,79.24,65.27
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,93.22,77.41
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,107.95,90.11
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,122.38,102.35
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,133.79,111.6
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,148.06,123.16
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,159.77,132.36
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,170.97,141.02
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,182.83,150.17
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,194.27,158.88
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,203.35,165.9
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,211.96,172.53
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,219.28,177.79
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,246.74,184.23
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,225.22,151.0
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,266.45,169.32
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,325.24,227.53
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,378.93,278.2
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,411.94,305.19
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,443.95,330.98
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,507.88,378.44
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,592.66,442.45
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,572.13,428.72
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,506.82,380.42
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,510.26,384.23
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,511.01,385.39
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,557.57,420.88
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,621.01,467.61
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,644.92,485.8
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,668.05,503.86
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,683.17,517.32
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,696.7,529.89
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,747.31,568.27
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,777.47,592.53
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,664.7,513.04
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,548.51,428.91
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,587.0,460.55
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,598.68,471.9
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,547.03,435.24
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,494.04,397.11
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,488.79,396.85
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,480.68,393.86
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,421.22,347.65
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,363.02,301.14
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,365.0,303.31
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,382.66,315.35
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,263.47,214.55
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,166.83,123.93
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,79.63,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.36,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,4.54,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,13.32,5.45
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,22.13,13.84
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,33.67,24.46
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,44.79,34.64
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,56.81,45.48
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,68.73,56.06
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,92.27,76.73
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,113.81,95.31
