Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,115.26,96.04
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,121.32,100.78
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,145.52,121.21
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,172.7,143.88
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,175.3,145.35
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,174.52,144.08
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,187.28,154.39
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,212.88,175.21
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,218.61,179.18
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,241.23,184.1
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,273.43,204.03
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,301.93,222.42
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,334.48,250.3
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,347.47,262.63
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,346.91,263.92
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,345.9,264.18
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,404.99,307.51
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,478.66,360.82
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,515.13,387.6
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,554.83,416.7
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,599.23,449.8
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,654.3,489.96
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,708.42,529.44
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,763.66,569.41
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,752.12,561.92
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,735.14,551.22
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,695.3,525.25
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,668.55,507.61
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,641.84,490.38
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,612.21,470.68
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,555.76,432.38
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,520.76,408.79
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,449.04,355.5
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,351.37,280.94
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,280.42,225.94
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,208.33,168.07
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,159.62,128.74
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,131.05,105.21
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,108.72,86.77
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,86.2,67.78
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,67.23,51.61
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,47.4,34.49
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,30.48,19.8
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,15.24,6.22
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,7.6,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,27.76,17.64
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,42.81,31.99
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,57.68,45.76
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,71.71,58.6
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,78.64,64.89
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,83.68,69.31
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,102.94,86.14
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,122.7,103.13
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,134.96,113.17
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,152.05,127.22
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,163.96,136.9
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,175.52,146.23
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,181.78,151.03
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,195.49,162.08
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,203.24,168.05
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,196.44,161.96
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,219.28,180.18
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,247.29,187.74
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,275.27,206.82
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,305.17,229.07
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,328.1,247.46
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,349.67,264.82
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,387.59,293.68
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,424.25,321.94
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,452.57,344.59
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,480.91,367.04
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,485.71,371.71
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,485.17,372.13
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,554.8,425.72
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,626.27,479.98
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,573.81,440.8
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,497.96,384.15
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,593.34,457.26
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,678.97,521.1
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,729.45,559.1
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,764.58,586.82
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,732.68,564.64
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,676.61,525.64
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,728.21,567.33
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,757.02,592.38
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,751.84,591.2
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,743.66,588.23
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,663.05,530.03
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,557.01,451.78
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,552.53,451.8
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,570.29,467.46
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,484.77,401.93
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,426.0,355.41
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,360.45,301.3
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,295.87,246.14
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,216.79,177.43
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,138.62,104.98
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,56.72,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,10.66,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,25.19,15.64
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,38.97,28.68
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,54.1,42.63
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,69.03,56.24
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,83.23,68.83
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,95.37,79.35
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,109.38,91.43
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,123.19,103.17
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,126.71,105.65
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,133.85,111.22
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,146.79,121.9
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,158.96,131.82
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,170.43,141.1
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,181.09,149.67
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,203.18,167.69
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,213.07,175.45
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,220.92,181.22
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,252.07,188.85
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,266.96,194.23
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,295.27,212.91
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,344.52,252.87
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,382.57,284.31
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,414.26,311.82
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,442.53,335.79
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,497.5,378.35
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,559.29,426.08
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,577.02,440.61
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,586.68,448.86
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,680.81,520.78
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,776.02,592.25
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,812.44,618.32
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,845.9,641.65
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,873.78,661.06
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,898.22,678.21
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,755.56,577.52
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,556.28,429.92
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,581.0,451.81
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,628.76,488.61
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,638.14,497.23
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,645.61,504.89
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,781.59,608.68
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,900.85,693.44
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,869.69,673.43
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,835.58,652.7
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,787.04,620.05
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,736.3,585.17
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,661.59,532.08
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,597.3,484.98
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,512.98,419.59
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,431.04,353.24
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,325.86,264.87
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,206.31,158.9
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,100.58,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.57,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.02,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,7.58,0.82
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,12.15,5.14
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,18.26,10.8
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,24.39,16.44
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,30.92,22.34
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,37.47,28.15
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,81.31,67.08
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,116.38,97.51
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,122.89,102.75
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,124.71,103.95
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,109.5,90.48
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,93.07,76.05
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,89.77,72.87
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,86.34,69.59
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,108.38,88.29
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,129.83,106.24
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,113.53,92.2
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,96.75,74.34
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,133.8,104.05
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,171.05,133.42
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,213.21,165.99
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,256.56,199.05
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,255.96,198.52
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,254.81,197.76
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,243.46,189.17
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,231.17,179.84
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,267.34,208.04
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,310.0,240.79
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,271.8,211.46
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,236.54,184.42
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,285.92,223.15
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,329.81,256.93
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,297.3,232.04
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,247.22,193.6
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,241.84,189.81
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,236.34,185.75
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,234.95,185.14
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,233.71,184.66
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,235.62,186.67
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,237.92,189.02
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,216.89,172.69
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,195.48,156.02
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,177.34,141.85
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,159.0,127.34
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,238.64,195.1
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,321.65,263.47
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,281.86,231.59
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,241.98,199.6
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,330.43,273.68
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,411.29,336.65
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,310.53,251.7
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,195.61,151.38
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,96.22,8.68
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,8.35,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,20.62,11.99
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,32.49,23.07
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,46.83,36.23
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,61.01,49.13
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,75.14,61.79
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,89.18,74.15
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,105.37,88.21
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,116.99,98.09
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,135.0,113.17
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,152.54,127.61
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,154.66,128.97
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,165.54,137.83
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,143.98,118.91
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,120.46,98.46
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,117.65,95.88
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,114.73,93.2
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,119.44,96.83
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,124.72,96.32
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,88.03,66.56
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,48.79,34.58
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,53.89,38.75
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,58.98,42.87
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,69.29,51.23
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,79.63,59.59
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,86.22,64.9
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,92.87,70.25
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,119.78,91.95
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,147.32,114.0
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,123.84,94.99
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,99.69,75.47
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,134.62,103.64
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,170.61,132.33
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,168.69,130.86
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,166.69,129.45
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,123.75,95.29
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,80.82,60.71
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,95.84,73.1
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,111.38,85.84
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,119.48,92.75
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,128.11,100.16
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,173.46,137.88
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,245.37,196.31
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,240.23,193.19
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,234.98,190.28
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,267.43,218.99
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,320.62,263.6
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,282.3,232.59
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,243.59,201.07
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,201.46,165.95
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,141.57,115.4
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,96.15,75.84
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,49.19,34.21
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,20.43,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.36,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,9.87,2.84
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,15.21,7.85
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,22.09,14.2
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,29.0,20.53
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,36.7,27.43
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,44.42,34.22
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,78.51,64.32
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,110.01,91.58
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,120.95,100.46
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,131.8,109.19
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,152.07,126.01
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,176.6,146.16
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,182.55,150.34
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,196.42,161.11
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,192.91,157.8
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,202.29,165.19
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,220.42,179.35
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,248.61,189.85
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,265.07,199.7
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,302.23,226.3
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,325.57,244.51
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,349.89,263.91
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,399.54,297.32
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,489.79,365.1
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,538.8,405.44
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,588.9,445.63
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,636.41,483.4
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,682.35,519.1
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,660.76,501.98
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,599.33,454.96
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,728.53,554.63
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,840.49,637.74
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,869.84,657.8
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,896.0,676.56
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,915.2,692.04
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,930.86,705.37
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,956.87,724.61
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,965.84,732.38
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,964.98,733.34
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,960.4,732.05
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,948.82,726.66
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,933.71,718.96
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,907.26,704.27
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,884.26,691.9
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,845.33,666.57
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,804.11,639.1
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,745.59,599.1
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,686.08,556.68
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,608.88,498.39
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,532.58,437.66
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,424.71,348.0
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,321.99,255.35
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,161.79,54.23
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,10.62,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,20.21,6.96
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,32.12,22.09
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,44.0,33.4
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,37.96,28.48
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,32.08,23.38
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,40.56,31.06
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,49.06,38.65
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,67.89,55.37
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,85.91,71.13
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,92.6,76.6
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,99.24,81.97
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,118.18,98.11
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,136.75,113.72
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,164.79,136.97
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,178.96,148.18
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,186.15,153.81
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,179.93,148.29
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,201.38,158.13
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,210.1,163.54
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,236.84,183.51
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,266.02,205.42
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,250.12,193.34
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,238.2,184.39
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,274.48,212.18
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,322.8,248.91
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,410.19,314.05
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,516.21,392.43
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,468.53,357.78
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,401.36,307.77
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,476.5,364.87
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,553.26,421.59
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,603.88,459.13
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,646.7,491.23
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,536.17,410.53
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,411.58,317.17
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,427.6,331.58
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,444.18,345.75
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,411.38,321.49
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,376.72,295.74
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,409.42,323.09
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,467.03,368.62
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,442.84,351.07
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,417.28,332.79
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,371.59,298.7
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,301.44,244.73
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,268.85,219.58
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,235.5,193.16
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,498.82,412.32
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,691.16,560.89
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,602.85,491.76
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,515.51,422.34
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,400.85,328.12
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,298.32,236.88
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,154.46,63.64
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,10.23,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,19.61,7.36
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,30.24,20.46
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,40.93,30.6
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,50.99,39.99
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,58.47,46.89
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,71.91,58.81
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,91.27,75.67
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,108.43,90.27
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,120.68,100.34
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,134.75,111.79
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,148.5,122.74
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,166.06,136.97
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,183.13,150.59
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,186.78,152.75
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,198.56,161.62
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,135.05,108.78
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,93.95,74.35
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,108.04,73.71
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,165.45,97.19
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,220.75,133.65
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,277.12,178.11
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,332.53,224.56
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,390.46,273.52
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,444.57,319.57
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,498.33,364.37
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,525.56,388.68
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,534.51,396.79
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,500.15,373.65
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,447.16,335.38
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,617.84,464.18
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,786.47,586.59
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,824.07,612.18
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,858.82,636.54
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,820.93,610.23
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,743.78,554.92
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,738.63,553.95
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,711.77,537.56
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,696.62,528.83
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,678.71,517.95
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,599.86,462.05
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,493.27,384.48
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,455.98,358.06
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,417.16,329.63
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,413.62,329.81
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,408.61,328.7
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,335.22,271.07
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,239.8,194.58
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,210.32,171.83
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,180.34,147.8
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,376.78,314.73
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,550.31,450.4
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,440.99,359.19
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,336.71,267.4
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,171.51,82.13
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,9.83,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,19.14,7.69
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,30.1,20.4
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,39.83,29.65
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,46.05,35.61
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,52.3,41.39
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,53.48,42.4
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,62.9,50.63
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,88.6,73.15
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,113.38,94.51
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,113.78,94.31
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,113.89,93.9
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,148.63,123.02
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,175.74,145.1
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,185.58,152.51
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,186.4,152.45
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,200.69,163.83
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,214.47,174.68
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,230.67,177.99
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,257.52,195.28
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,269.4,204.07
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,278.92,211.95
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,310.38,234.76
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,335.93,253.31
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,387.93,290.44
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,460.5,344.32
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,498.54,374.38
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,536.53,404.05
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,498.39,377.2
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,436.49,331.45
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,618.56,470.74
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,795.37,600.97
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,708.48,534.52
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,554.73,419.68
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,647.19,490.89
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,746.57,564.11
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,756.87,573.06
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,764.52,581.05
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,643.27,493.48
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,514.27,397.74
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,551.25,428.75
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,612.3,475.7
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,472.42,371.22
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,330.9,262.11
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,277.57,221.53
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,223.21,178.71
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,201.11,161.85
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,160.03,129.07
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,482.01,397.03
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,712.81,571.72
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,634.98,510.65
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,557.94,450.33
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,450.91,364.31
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,348.67,275.95
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,186.36,98.95
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,11.02,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,21.07,9.65
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,32.65,22.77
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,44.2,33.67
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,54.94,43.7
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,67.79,55.43
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,81.58,67.65
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,95.3,79.56
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,107.92,90.43
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,120.44,101.08
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,136.09,114.1
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,155.5,130.15
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,164.88,137.69
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,173.94,144.94
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,184.27,152.95
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,194.28,160.63
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,211.31,174.04
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,212.65,174.38
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,225.16,174.2
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,252.0,190.74
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,278.56,209.45
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,307.11,230.92
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,337.17,253.55
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,369.76,278.41
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,408.49,307.11
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,462.86,348.69
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,483.6,366.42
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,491.85,373.77
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,521.13,396.44
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,550.53,418.82
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,662.71,504.28
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,778.01,590.36
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,749.39,568.43
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,697.62,530.2
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,801.98,610.13
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,899.2,680.99
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,857.83,651.44
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,791.97,603.8
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,879.33,670.43
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,948.85,719.58
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,953.23,725.28
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,945.7,723.69
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,933.5,717.74
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,917.85,709.5
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,888.81,693.16
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,856.82,674.53
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,816.4,648.45
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,773.67,619.97
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,711.89,576.82
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,649.03,531.19
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,562.51,465.04
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,486.73,404.26
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,384.43,318.69
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,287.54,232.32
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,162.64,93.53
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,7.87,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,15.26,5.77
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,29.19,19.81
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,42.79,32.45
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,57.33,45.85
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,70.56,57.91
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,84.24,70.15
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,97.71,82.0
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,112.45,94.6
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,129.05,108.61
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,127.44,106.62
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,136.47,113.86
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,152.04,126.84
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,177.69,148.28
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,165.34,137.09
