Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,151.49,124.81
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,167.11,137.73
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,193.48,159.52
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,183.32,138.04
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,216.92,151.62
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,232.8,152.18
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,283.5,185.88
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,339.56,234.97
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,395.94,285.04
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,451.37,334.57
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,506.24,382.71
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,559.64,428.57
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,612.06,472.54
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,661.49,513.07
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,709.16,551.35
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,753.84,586.59
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,796.13,619.44
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,834.16,648.22
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,869.28,674.8
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,901.22,698.14
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,929.96,719.29
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,951.35,734.83
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,969.13,747.99
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,983.09,758.93
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,993.35,767.49
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,994.66,771.16
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,992.28,772.49
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,985.3,769.33
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,987.66,772.94
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,964.7,759.77
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,938.49,744.35
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,905.14,722.48
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,869.07,698.2
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,815.51,661.2
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,760.34,621.6
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,695.46,571.69
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,624.27,514.22
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,520.81,428.55
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,421.77,340.67
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,270.34,168.67
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,81.11,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,7.47,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,14.49,5.41
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,27.55,18.35
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,40.21,30.07
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,54.44,43.03
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,68.56,55.68
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,82.0,67.48
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,95.38,78.98
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,110.55,91.99
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,120.81,100.57
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,140.3,116.76
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,159.25,132.22
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,171.85,142.36
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,184.08,152.13
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,191.98,157.94
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,199.54,163.46
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,211.57,172.96
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,223.19,182.09
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,223.53,171.99
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,252.45,190.28
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,283.1,210.78
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,319.52,236.98
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,344.95,254.3
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,385.31,284.86
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,397.19,299.28
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,393.04,299.3
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,429.78,326.97
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,469.99,356.97
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,503.39,382.58
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,542.08,411.97
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,568.16,431.93
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,593.79,451.53
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,732.78,558.25
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,855.91,649.48
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,884.29,668.87
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,909.36,686.91
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,928.71,702.51
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,958.37,725.37
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,967.7,733.13
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,973.24,738.69
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,971.28,738.93
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,965.59,736.85
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,949.75,728.38
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,937.98,722.87
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,704.72,558.59
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,436.51,352.65
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,343.89,280.83
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,229.4,187.91
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,200.66,165.11
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,171.51,141.21
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,360.83,303.34
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,526.56,434.66
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,417.15,343.18
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,320.28,258.65
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,185.24,118.54
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,9.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,11.8,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,22.63,11.89
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,32.54,22.63
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,42.52,32.0
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,52.07,40.85
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,59.14,47.33
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,62.98,50.65
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,66.86,53.89
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,70.43,56.75
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,73.93,59.5
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,75.3,60.36
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,83.03,66.69
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,84.83,68.01
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,86.53,69.25
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,86.86,69.2
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,87.18,69.15
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,97.5,77.56
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,98.24,77.84
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,113.76,73.05
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,167.05,94.37
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,223.81,133.26
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,281.24,179.91
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,338.29,229.41
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,395.38,279.7
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,451.19,328.55
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,506.41,375.94
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,559.91,420.36
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,612.19,462.61
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,662.33,503.52
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,710.76,542.36
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,756.3,577.9
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,799.61,610.99
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,837.83,638.08
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,873.1,663.08
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,903.17,684.82
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,929.86,704.35
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,952.11,722.03
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,970.79,737.5
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,982.41,746.94
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,990.29,754.05
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,990.98,757.89
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,987.98,759.41
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,989.5,763.15
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,974.35,755.34
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,949.79,741.85
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,922.04,725.97
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,881.88,699.49
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,839.22,670.68
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,790.67,637.43
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,734.54,597.16
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,655.63,536.67
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,577.54,474.16
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,474.0,389.09
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,374.75,302.77
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,233.39,156.75
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,55.73,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,11.4,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,22.65,12.26
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,32.87,23.07
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,43.11,32.68
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,53.05,41.82
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,60.42,48.47
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,64.88,52.33
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,69.33,56.06
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,72.75,58.79
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,76.11,61.4
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,77.37,62.16
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,85.27,68.63
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,86.95,69.7
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,88.53,70.7
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,88.76,70.55
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,88.97,70.41
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,89.19,70.29
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,99.64,78.75
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,116.47,74.55
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,169.11,96.2
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,224.71,134.38
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,280.99,179.96
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,336.76,227.66
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,392.62,275.9
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,447.58,323.46
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,502.04,369.61
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,555.3,413.66
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,607.58,455.77
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,656.76,494.56
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,704.23,531.19
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,748.58,565.13
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,790.65,596.83
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,828.68,623.39
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,863.85,647.95
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,894.2,669.25
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,921.28,688.43
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,942.77,703.57
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,960.72,716.5
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,970.3,724.42
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,976.17,730.1
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,976.75,733.45
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,987.28,743.72
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,971.34,735.21
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,951.84,724.54
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,926.9,711.09
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,898.81,695.31
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,862.84,673.65
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,818.23,645.23
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,761.74,606.9
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,704.11,566.29
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,624.87,507.31
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,546.4,446.11
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,443.0,362.07
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,340.99,274.85
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,214.55,147.16
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,42.63,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,11.29,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,22.86,12.46
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,31.41,21.54
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,39.99,29.56
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,45.52,34.69
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,51.09,39.67
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,55.33,43.32
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,59.57,46.86
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,67.57,53.58
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,70.62,55.92
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,72.76,57.33
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,74.85,58.68
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,76.71,60.06
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,87.38,68.9
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,89.18,70.06
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,90.82,71.11
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,91.65,71.49
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,92.35,71.77
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,113.85,70.2
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,170.67,94.72
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,227.88,133.78
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,285.7,180.24
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,343.49,229.18
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,401.2,278.44
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,457.42,326.36
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,512.98,372.58
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,566.67,416.06
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,619.11,457.25
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,669.1,495.43
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,717.28,531.19
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,762.25,563.08
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,804.83,592.19
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,843.63,617.97
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,879.5,641.72
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,909.27,661.44
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,935.61,679.0
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,957.01,694.01
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,974.79,706.86
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,986.46,715.97
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,994.39,722.92
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,995.12,726.86
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,992.16,728.65
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,994.69,732.78
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,980.45,726.0
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,956.41,713.8
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,929.15,699.38
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,889.84,676.89
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,848.0,652.02
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,799.94,621.89
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,744.58,585.19
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,667.32,529.71
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,590.82,472.02
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,490.15,393.29
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,393.53,312.82
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,260.98,182.15
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,75.86,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,11.47,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,22.88,12.75
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,33.98,23.92
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,43.54,32.84
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,49.6,38.47
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,55.66,43.89
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,60.32,47.9
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,64.93,51.75
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,68.21,54.34
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,71.43,56.82
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,79.89,63.77
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,82.28,65.44
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,83.75,66.34
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,85.13,67.16
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,86.56,68.04
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,87.84,68.8
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,88.38,68.95
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,99.21,77.66
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,119.66,75.2
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,173.0,98.24
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,227.63,135.62
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,282.94,180.03
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,338.41,227.43
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,393.67,275.23
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,447.67,321.42
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,501.2,366.25
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,553.08,407.9
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,603.92,447.46
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,651.91,484.74
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,698.24,519.94
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,741.97,552.56
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,783.46,583.03
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,820.46,609.91
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,854.64,634.67
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,884.1,655.56
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,910.33,674.41
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,930.49,690.25
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,947.14,704.0
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,956.45,711.72
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,976.14,726.58
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,975.71,729.09
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,971.61,729.5
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,959.25,724.98
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,943.39,718.19
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,917.9,704.33
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,896.27,693.07
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,861.06,670.71
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,823.39,646.23
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,768.78,609.89
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,712.98,571.3
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,640.61,518.48
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,568.71,463.21
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,468.51,382.4
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,372.16,300.4
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,241.4,173.63
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,63.55,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,30.51,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,13.27,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,26.31,15.88
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,35.85,25.86
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,45.47,34.95
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,54.84,43.69
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,61.48,49.8
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,75.48,62.22
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,90.35,75.18
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,83.08,68.39
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,76.09,61.87
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,114.11,94.73
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,158.37,132.26
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,115.68,94.99
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,88.34,71.11
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,126.35,103.23
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,175.36,143.96
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,122.14,98.86
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,99.58,79.66
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,124.66,79.85
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,181.75,106.64
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,237.87,146.25
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,294.67,193.16
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,350.84,242.02
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,407.16,291.47
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,462.52,340.23
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,517.35,387.55
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,570.88,432.7
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,623.44,475.92
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,672.93,515.8
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,720.7,553.49
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,767.35,589.87
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,811.98,624.21
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,850.54,652.21
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,886.16,678.18
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,916.52,700.53
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,943.5,720.74
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,964.68,738.49
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,982.22,753.97
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,874.45,679.36
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,702.24,550.39
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,769.23,606.01
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,811.84,643.26
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,903.36,714.87
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,970.55,767.16
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,821.25,660.96
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,652.29,533.56
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,686.51,566.56
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,726.14,600.5
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,652.34,544.6
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,591.08,497.52
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,524.93,443.96
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,459.63,389.1
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,375.66,316.82
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,295.12,244.41
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,161.95,119.17
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.95,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,12.95,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,25.76,15.66
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,34.69,24.98
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,46.01,35.59
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,52.05,41.28
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,58.09,46.77
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,62.06,50.22
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,66.04,53.57
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,69.03,56.06
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,71.97,58.48
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,80.46,65.63
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,82.89,67.4
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,84.41,68.49
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,85.83,69.53
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,87.56,70.82
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,89.11,71.99
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,99.59,80.84
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,100.48,81.43
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,123.76,79.72
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,178.62,105.22
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,234.81,145.72
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,291.68,193.64
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,348.14,244.35
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,404.37,295.56
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,459.41,345.28
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,513.91,393.57
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,566.8,439.55
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,618.53,483.47
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,667.88,524.34
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,715.56,563.0
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,758.95,597.81
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,799.82,630.16
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,837.15,658.05
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,871.59,683.32
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,899.97,704.23
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,924.96,722.79
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,945.11,737.99
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,961.72,750.82
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,985.36,768.82
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,991.03,774.17
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,989.78,776.0
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,984.77,775.35
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,970.95,767.48
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,953.55,757.17
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,934.78,746.56
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,905.89,728.48
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,865.6,700.76
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,822.95,670.85
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,765.38,629.73
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,706.55,586.33
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,626.27,523.44
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,546.46,458.44
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,440.06,369.5
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,344.76,285.98
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,224.98,169.49
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,72.09,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,23.62,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,21.19,11.96
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,34.87,25.1
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,48.46,37.67
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,62.39,50.47
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,76.49,63.23
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,90.09,75.17
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,103.5,86.7
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,119.31,100.31
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,134.84,113.49
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,144.62,121.57
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,158.25,132.91
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,170.47,142.93
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,182.09,152.39
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,185.68,154.73
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,200.62,166.64
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,202.75,168.01
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,200.49,165.78
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,166.32,120.45
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,185.48,114.95
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,237.73,152.75
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,291.03,197.22
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,344.32,244.23
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,398.05,292.11
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,436.8,330.75
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,464.59,357.17
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,496.6,383.7
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,519.18,402.14
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,549.41,426.04
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,579.14,449.15
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,606.09,470.29
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,632.32,490.77
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,693.99,538.09
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,751.68,582.07
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,763.59,591.46
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,772.44,599.0
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,805.04,624.59
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,835.85,648.74
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,903.44,700.57
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,951.78,735.14
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,844.46,659.76
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,690.77,546.37
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,614.81,490.71
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,512.05,412.96
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,491.11,399.07
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,468.57,383.33
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,655.99,534.92
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,797.29,642.73
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,740.39,601.68
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,682.26,559.88
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,609.27,503.94
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,536.59,445.82
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,434.11,361.3
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,342.59,282.15
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,231.24,175.2
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,87.6,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,30.99,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,13.67,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,27.15,17.04
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,36.66,26.7
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,46.2,35.69
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,55.89,44.68
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,62.83,51.03
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,69.29,56.67
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,75.53,61.98
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,99.78,83.17
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,128.05,107.53
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,139.98,117.2
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,151.64,126.55
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,162.33,135.22
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,169.55,140.89
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,190.84,158.1
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,201.81,166.48
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,140.24,114.64
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,103.22,83.24
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,124.03,79.59
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,183.43,109.67
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,237.18,148.06
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,291.62,193.22
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,345.88,241.0
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,399.87,289.03
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,452.56,335.48
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,504.8,380.58
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,555.51,423.55
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,605.18,464.63
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,652.32,502.66
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,697.92,538.65
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,740.65,572.11
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,781.21,603.46
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,722.67,557.07
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,615.91,474.49
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,649.0,501.39
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,682.07,527.43
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,646.71,501.45
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,585.94,457.07
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,486.88,382.47
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,359.25,283.77
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,603.2,480.24
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,828.83,652.84
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,893.3,699.67
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,940.9,735.16
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,914.87,719.83
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,885.87,702.81
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,815.38,653.86
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,743.27,602.73
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,682.07,559.04
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,612.11,506.96
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,550.68,458.97
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,489.59,409.18
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,405.26,338.68
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,324.3,267.73
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,177.78,135.58
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,20.16,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
