Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,12.95,0.0
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,25.75,15.88
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,35.6,25.68
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,45.45,34.88
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,54.57,43.32
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,61.12,49.3
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,66.23,53.73
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,71.25,57.95
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,74.57,60.71
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,77.83,63.36
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,81.05,65.83
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,84.12,68.13
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,85.43,69.05
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,94.03,76.25
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,135.17,110.99
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,185.01,152.27
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,193.53,158.89
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,201.3,165.0
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,155.23,109.31
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,180.24,106.77
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,233.63,145.07
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,287.72,189.97
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,341.33,237.13
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,395.09,284.95
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,448.08,331.66
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,500.63,376.96
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,551.62,420.05
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,601.77,461.37
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,649.35,499.55
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,695.36,535.62
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,732.83,564.61
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,779.02,598.79
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,814.83,625.48
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,847.79,649.08
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,877.92,670.71
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,904.99,690.28
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,924.51,704.39
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,940.52,716.27
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,952.26,725.8
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,960.43,733.09
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,958.76,733.44
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,953.46,731.53
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,942.91,726.57
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,928.93,719.33
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,910.16,709.75
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,881.18,692.85
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,844.03,668.9
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,804.56,642.76
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,749.17,604.9
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,692.59,564.82
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,622.55,511.56
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,552.78,456.21
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,456.71,377.79
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,361.26,296.44
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,248.85,191.72
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,121.36,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,39.52,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,13.34,0.0
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,26.55,16.63
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,35.41,25.52
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,46.57,35.88
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,60.85,48.92
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,77.13,63.56
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,87.87,72.92
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,98.33,81.83
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,116.14,97.17
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,134.05,112.39
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,144.67,120.92
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,159.18,132.68
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,171.22,142.46
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,182.63,151.67
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,127.89,104.9
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,92.52,74.53
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,92.84,74.66
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,93.05,74.69
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,129.66,83.27
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,183.05,109.36
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,236.65,148.03
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,290.99,193.4
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,343.51,246.4
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,389.11,290.56
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,345.86,263.99
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,281.65,217.86
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,423.54,327.01
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,607.52,467.34
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,655.55,505.18
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,702.01,541.71
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,685.38,527.33
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,630.16,483.63
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,512.43,396.34
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,375.5,291.22
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,465.65,361.93
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,545.67,423.31
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,548.21,425.84
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,549.63,428.03
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,551.2,430.72
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,551.65,432.67
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,472.38,373.14
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,365.63,291.15
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,266.08,212.84
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,149.55,118.23
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,149.98,119.48
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,150.9,120.96
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,199.07,162.27
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,231.23,190.19
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,204.09,168.38
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,176.51,145.87
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,147.51,121.34
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,117.92,95.86
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,75.01,58.65
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,44.74,31.94
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,26.3,15.21
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,9.13,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,4.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.35,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,26.55,16.72
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,35.73,25.83
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,47.26,36.51
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,53.55,42.43
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,59.81,48.13
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,50.12,39.36
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,48.29,37.57
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,62.86,50.38
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,76.62,62.31
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,80.5,65.34
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,84.32,68.31
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,95.79,78.01
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,107.13,87.51
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,117.35,96.01
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,127.48,104.39
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,144.83,118.84
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,161.86,132.91
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,160.02,124.91
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,158.61,123.21
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,174.73,135.78
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,191.33,148.72
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,245.21,189.84
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,311.89,240.38
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,323.66,249.58
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,335.33,258.8
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,405.02,311.95
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,490.8,377.03
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,588.51,454.08
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,701.97,543.41
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,744.62,575.17
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,784.77,604.84
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,822.09,631.62
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,856.63,656.36
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,887.27,678.69
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,914.77,698.93
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,936.36,714.9
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,954.5,728.65
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,966.61,738.42
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,975.1,745.92
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,977.11,750.57
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,975.56,752.98
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,979.39,757.92
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,966.37,751.18
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,943.54,738.76
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,917.56,724.04
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,879.29,699.12
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,845.18,676.81
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,792.95,641.33
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,739.43,603.64
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,662.41,546.07
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,585.95,486.31
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,490.25,407.9
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,397.69,328.51
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,266.71,209.39
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,129.24,15.03
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,41.45,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,14.75,0.0
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,29.19,19.03
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,39.28,28.98
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,49.36,38.39
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,56.81,45.35
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,66.85,54.41
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,80.43,66.32
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,101.58,84.62
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,114.42,95.34
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,129.86,108.11
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,138.66,115.0
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,147.21,121.6
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,163.09,134.54
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,178.49,146.93
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,196.99,161.46
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,202.34,165.03
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,211.13,171.77
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,219.48,178.11
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,166.0,117.58
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,182.52,108.6
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,235.64,146.17
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,289.75,189.72
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,343.62,235.21
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,398.0,281.3
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,451.39,326.6
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,504.49,370.66
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,552.13,409.23
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,601.66,447.99
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,614.21,458.47
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,603.0,450.33
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,695.95,521.74
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,782.28,588.08
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,818.9,614.49
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,852.76,638.86
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,881.11,659.57
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,906.24,678.25
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,926.7,694.84
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,958.18,719.09
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,968.72,727.96
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,975.6,734.72
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,975.19,737.75
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,971.12,738.52
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,958.84,732.81
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,943.07,724.78
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,926.05,716.92
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,898.74,701.7
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,859.44,677.65
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,817.82,651.33
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,762.96,613.85
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,706.76,574.11
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,630.76,517.61
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,555.08,458.8
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,454.32,376.8
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,364.51,300.22
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,247.8,194.43
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,104.41,21.23
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,35.95,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,14.76,0.29
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,29.21,19.14
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,39.34,29.08
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,49.48,38.53
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,56.62,45.1
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,66.22,53.63
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,70.49,57.27
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,74.76,60.78
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,77.98,63.29
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,81.14,65.69
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,82.21,66.25
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,83.3,66.83
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,91.86,73.79
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,93.23,74.56
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,92.64,73.71
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,92.08,72.91
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,92.14,72.64
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,92.12,72.32
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,128.32,79.14
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,180.53,103.31
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,235.26,141.5
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,290.63,185.73
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,345.45,231.67
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,400.52,277.92
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,454.83,323.65
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,508.67,367.96
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,561.04,409.53
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,612.47,449.18
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,661.2,487.14
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,708.31,523.18
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,751.19,555.6
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,791.57,585.82
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,828.78,611.82
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,863.17,635.73
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,892.44,656.78
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,918.46,675.81
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,939.26,690.61
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,956.59,703.31
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,967.05,712.15
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,988.08,728.17
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,988.96,731.5
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,986.17,732.78
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,972.65,726.15
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,955.59,717.31
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,931.39,704.6
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,911.54,694.79
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,870.88,670.69
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,827.94,644.47
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,773.44,608.4
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,717.61,570.14
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,642.64,515.9
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,567.91,459.39
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,467.58,380.66
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,378.73,307.27
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,262.17,204.12
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,135.7,39.35
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,43.36,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,14.1,0.49
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,28.02,17.91
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,36.84,26.53
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,48.04,36.78
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,54.71,42.95
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,61.31,48.88
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,65.75,52.65
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,70.14,56.27
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,73.56,58.95
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,76.88,61.5
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,78.99,62.97
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,87.84,70.18
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,89.4,71.12
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,90.86,72.0
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,91.79,72.28
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,92.61,72.48
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,92.63,72.32
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,92.56,72.11
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,131.39,80.98
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,184.88,106.68
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,238.62,144.0
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,293.06,187.32
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,347.42,232.68
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,401.9,278.24
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,455.14,322.92
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,507.98,366.27
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,559.21,407.61
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,609.51,447.21
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,657.73,484.38
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,704.47,519.69
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,745.31,550.14
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,783.44,578.22
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,819.63,605.01
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,853.06,629.07
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,895.61,658.47
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,921.85,677.03
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,941.92,691.32
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,958.44,703.47
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,968.89,711.83
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,975.67,718.02
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,974.84,720.31
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,970.34,720.43
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,957.56,714.31
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,949.37,711.4
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,924.04,697.85
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,895.7,682.24
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,857.29,659.37
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,816.51,634.33
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,760.63,596.98
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,703.45,557.54
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,630.77,505.21
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,558.27,450.65
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,458.7,372.83
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,369.87,299.85
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,258.25,201.43
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,121.74,43.04
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,43.4,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,14.47,1.18
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,28.74,18.73
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,37.57,27.42
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,48.88,37.85
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,55.17,43.63
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,61.42,49.18
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,82.65,67.72
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,107.62,89.13
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,89.82,73.24
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,77.07,61.86
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,79.19,63.36
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,88.04,70.59
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,89.61,71.69
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,91.09,72.72
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,92.0,73.15
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,92.8,73.49
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,92.83,73.2
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,92.77,72.86
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,132.37,82.1
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,186.28,108.38
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,240.02,146.32
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,294.43,190.52
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,348.82,237.25
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,403.07,284.3
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,456.38,329.93
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,509.25,374.19
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,560.3,415.4
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,610.31,454.62
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,658.13,491.8
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,704.44,527.01
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,745.48,557.71
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,783.93,586.03
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,820.53,612.33
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,854.41,635.73
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,897.55,665.31
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,924.21,683.8
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,944.37,698.25
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,960.97,710.54
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,858.44,642.13
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,708.2,535.62
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,853.34,645.6
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,975.01,730.31
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,963.78,723.89
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,949.05,716.56
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,641.95,502.22
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,267.83,212.1
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,224.93,179.44
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,162.79,129.51
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,141.57,112.72
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,120.22,95.42
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,364.95,303.08
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,570.2,465.2
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,469.26,383.97
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,379.83,310.02
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,265.23,209.01
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,127.4,52.76
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,45.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,14.14,1.44
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,28.14,18.31
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,38.38,28.18
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,46.69,35.95
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,52.71,41.48
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,58.71,46.79
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,71.48,57.9
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,94.54,77.74
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,113.92,93.98
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,127.58,105.07
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,138.94,114.08
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,150.05,122.77
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,164.43,134.05
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,184.24,149.62
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,125.63,100.68
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,95.74,75.56
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,140.09,112.24
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,216.51,173.98
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,158.0,109.34
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,181.49,103.57
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,236.27,142.17
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,291.66,186.84
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,325.59,229.75
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,341.88,253.72
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,360.9,268.4
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,380.45,283.42
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,454.57,338.0
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,548.63,407.07
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,582.34,432.61
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,615.83,458.16
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,707.28,526.82
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,792.38,590.63
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,746.49,554.68
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,652.04,484.79
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,800.85,596.39
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,920.3,680.45
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,941.19,694.43
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,958.6,707.21
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,880.24,656.76
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,759.57,571.28
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,750.85,568.74
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,739.5,563.51
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,659.18,507.68
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,600.68,466.21
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,532.63,417.36
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,439.0,348.2
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,277.29,222.01
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,124.02,96.55
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,108.19,84.24
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,92.18,71.36
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,76.3,58.39
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,60.04,44.84
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,45.06,32.21
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,29.47,18.9
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,18.69,9.4
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,8.35,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,4.33,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,14.16,1.76
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,28.21,18.37
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,38.42,28.2
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,46.72,35.95
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,52.38,41.16
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,58.03,46.18
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,77.56,63.26
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,103.59,85.66
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,116.31,96.14
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,128.77,106.26
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,142.09,116.72
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,155.1,126.74
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,160.99,130.93
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,166.62,134.89
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,185.05,149.32
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,202.75,162.93
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,216.51,173.57
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,229.78,183.78
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,156.33,107.7
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,182.15,103.37
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,252.46,166.28
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,321.17,230.35
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,349.36,254.64
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,355.42,261.83
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,398.1,292.45
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,463.02,339.94
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,529.24,389.31
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,618.69,456.82
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,668.19,494.6
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,716.12,530.64
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,682.78,504.54
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,609.2,449.03
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,645.75,477.09
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,682.76,504.67
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,664.85,492.26
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,642.38,476.75
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,830.45,616.03
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,980.69,719.0
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,895.82,663.24
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,768.28,574.1
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,697.16,526.26
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,646.27,490.64
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,582.91,445.98
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,492.64,380.93
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,448.77,350.12
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,403.76,317.53
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,666.82,523.85
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,873.53,672.59
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,829.42,642.1
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,777.49,607.46
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,708.74,559.53
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,640.05,509.37
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,547.15,438.91
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,456.99,366.64
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,333.03,261.3
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,204.78,104.42
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,73.15,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,7.08,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,17.89,4.06
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,31.07,20.81
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,39.4,29.04
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,47.71,36.81
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,53.38,42.04
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,59.06,47.08
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,67.14,54.09
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,85.54,70.0
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,83.02,67.56
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,80.15,64.84
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,99.74,81.43
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,118.89,97.37
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,126.47,103.27
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,133.97,109.08
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,139.11,112.87
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,144.18,116.59
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,159.57,129.08
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,174.71,141.26
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,201.63,154.8
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,245.27,186.52
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,241.85,183.97
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,235.19,179.37
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,247.11,188.18
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,259.44,197.23
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,282.36,214.58
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,306.83,233.04
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,307.14,232.95
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,306.63,232.28
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,312.99,237.23
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,319.25,242.08
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,387.44,293.62
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,461.13,348.34
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,465.24,352.15
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,468.55,355.77
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,504.3,382.88
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,526.21,399.9
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,492.73,375.37
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,434.93,333.12
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,366.82,282.51
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,295.81,228.58
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,299.92,233.2
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,304.3,237.83
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,262.26,205.5
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,198.89,155.98
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,183.15,144.29
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,167.26,132.21
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,150.75,119.18
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,134.17,105.95
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,115.9,91.32
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,97.49,76.32
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,81.17,62.93
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,64.43,48.92
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,48.97,35.74
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,32.84,21.85
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,20.62,11.11
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,9.88,0.0
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.11,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
