Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,7.08,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,17.9,4.41
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,31.07,20.86
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,39.04,28.75
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,47.03,36.24
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,52.37,41.16
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,57.73,45.92
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,68.52,55.31
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,89.44,73.35
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,96.91,79.41
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,104.31,85.32
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,124.94,102.41
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,145.17,118.82
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,154.27,125.72
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,163.28,132.5
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,176.33,142.51
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,197.56,159.0
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,194.75,155.93
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,207.93,165.81
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,137.56,93.51
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,186.57,106.26
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,254.76,166.51
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,323.94,230.12
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,336.45,244.68
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,330.82,244.58
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,395.63,286.14
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,519.76,373.85
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,572.37,414.3
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,623.95,453.29
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,580.94,424.2
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,491.13,359.36
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,578.74,423.55
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,679.52,494.31
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,628.13,458.33
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,561.78,412.02
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,768.72,563.33
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,943.38,681.49
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,965.04,694.85
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,983.11,707.76
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,834.04,611.28
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,621.24,461.49
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,617.2,463.01
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,611.33,461.77
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,540.79,412.67
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,493.3,379.23
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,419.36,325.33
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,320.6,251.15
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,273.94,216.18
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,226.64,179.6
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,201.21,160.48
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,175.4,140.48
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,444.6,363.26
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,642.07,513.65
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,550.5,441.93
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,461.61,370.69
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,341.11,268.84
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,216.98,124.47
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,78.43,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,17.59,4.41
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,29.45,19.34
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,37.06,26.8
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,44.69,33.9
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,49.72,38.5
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,54.77,42.94
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,58.84,46.39
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,62.89,49.71
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,71.03,56.5
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,73.91,58.64
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,75.87,59.86
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,77.78,61.02
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,79.46,62.1
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,81.04,63.1
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,91.37,71.22
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,92.56,71.7
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,93.5,72.15
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,94.29,72.47
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,123.87,72.02
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,178.05,96.87
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,233.98,135.16
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,290.47,179.54
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,349.13,234.35
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,401.37,280.94
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,445.69,312.71
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,512.05,362.54
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,564.63,404.53
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,616.02,444.71
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,624.53,451.84
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,608.82,440.37
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,704.97,511.48
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,795.52,578.11
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,833.02,604.1
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,867.69,628.54
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,897.64,648.73
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,924.37,666.91
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,945.93,681.36
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,964.03,693.74
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,905.31,657.31
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,805.82,590.47
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,785.28,579.31
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,761.73,565.32
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,881.61,651.55
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,976.81,714.65
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,954.85,702.25
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,929.69,688.91
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,894.37,667.84
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,863.33,649.36
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,813.13,618.72
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,761.46,586.05
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,693.67,539.28
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,625.9,490.48
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,535.51,423.38
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,447.69,354.52
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,331.65,258.22
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,213.52,125.72
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,75.9,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,4.72,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,16.77,4.09
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,28.36,18.36
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,42.07,31.06
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,55.18,42.93
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,69.1,55.41
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,82.74,67.39
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,96.04,78.7
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,109.03,89.49
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,97.09,78.98
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,82.23,66.0
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,124.18,101.37
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,163.7,133.74
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,178.2,145.19
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,182.86,148.59
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,191.94,155.34
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,187.96,151.44
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,207.46,166.9
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,229.23,183.96
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,238.43,180.44
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,250.77,188.43
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,255.55,192.13
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,258.22,194.64
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,307.63,228.93
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,380.91,281.58
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,412.56,304.91
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,462.36,342.16
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,473.94,351.82
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,482.82,358.7
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,486.75,362.2
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,487.41,363.04
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,374.8,281.42
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,246.63,185.73
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,382.17,288.55
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,534.01,397.95
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,536.34,398.56
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,537.29,399.39
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,516.86,385.32
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,494.1,369.62
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,503.79,378.06
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,512.99,386.02
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,542.45,409.52
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,596.0,449.48
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,482.79,368.2
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,367.74,283.45
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,306.39,238.24
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,243.97,190.59
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,172.12,134.62
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,122.37,94.74
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,106.99,82.79
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,91.41,70.38
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,76.07,57.94
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,60.38,44.96
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,46.02,32.93
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,31.12,20.28
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,20.23,10.78
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,9.88,0.66
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,5.11,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,7.08,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,17.21,4.61
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,29.35,19.37
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,37.32,27.14
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,45.28,34.55
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,43.28,33.01
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,47.53,36.86
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,57.17,45.29
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,66.73,53.49
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,86.07,70.08
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,104.98,85.99
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,126.57,103.94
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,147.7,121.2
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,155.24,126.87
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,162.67,132.44
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,181.41,147.32
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,185.56,150.07
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,206.09,166.51
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,225.59,181.94
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,230.82,173.23
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,254.01,183.07
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,245.14,161.86
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,291.71,187.94
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,347.88,243.65
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,397.44,290.84
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,428.44,317.74
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,462.41,345.62
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,527.58,394.74
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,616.54,462.48
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,666.04,500.72
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,713.97,537.01
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,699.71,524.84
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,647.24,484.75
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,678.21,508.16
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,700.81,525.15
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,731.42,547.72
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,760.72,569.24
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,720.07,541.21
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,692.17,521.78
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,560.86,427.37
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,421.57,323.65
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,480.46,370.23
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,516.24,398.9
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,461.3,358.31
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,380.11,297.71
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,275.91,217.54
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,153.61,119.91
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,138.97,108.81
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,124.31,97.34
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,135.37,107.61
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,163.95,132.15
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,122.52,98.01
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,97.84,77.28
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,298.5,248.39
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,462.39,376.42
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,347.07,277.04
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,230.4,147.95
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,83.43,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,7.08,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,16.84,4.49
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.47,18.62
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,36.02,26.0
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,43.57,33.03
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,48.91,38.0
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,54.23,42.81
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,62.39,49.89
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,80.31,65.41
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,94.66,77.55
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,108.85,89.36
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,129.4,106.43
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,149.56,122.9
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,155.99,127.88
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,169.37,138.69
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,173.33,141.33
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,190.17,154.61
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,191.77,155.55
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,205.91,166.82
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,224.22,172.06
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,247.61,188.3
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,267.9,203.1
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,289.5,219.29
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,306.85,232.22
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,324.75,245.59
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,370.48,279.0
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,435.78,327.38
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,497.49,374.17
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,594.93,449.37
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,516.93,392.72
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,385.07,291.86
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,477.09,362.06
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,581.27,438.9
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,718.0,543.08
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,839.99,633.03
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,696.5,527.89
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,463.83,352.63
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,498.78,381.2
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,515.67,395.43
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,565.74,435.08
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,639.86,491.32
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,525.11,407.41
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,405.96,318.04
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,392.88,309.82
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,379.01,300.47
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,332.44,265.32
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,284.86,228.7
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,216.55,173.91
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,131.43,104.01
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,114.67,90.67
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,97.82,76.92
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,82.06,63.83
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,65.93,50.22
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,49.92,36.58
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,33.27,22.27
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,21.38,11.88
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,10.65,1.55
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,7.87,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,18.22,5.44
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,28.9,19.0
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,38.69,28.34
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,46.57,35.67
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,52.55,41.23
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,58.5,46.59
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,55.15,43.49
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,61.14,48.57
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,86.76,70.84
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,111.45,91.96
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,130.66,107.89
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,149.57,123.31
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,161.83,132.96
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,180.69,148.0
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,174.64,142.3
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,179.78,145.95
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,187.27,151.79
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,194.64,157.53
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,199.21,153.28
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,204.79,156.83
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,226.48,172.77
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,264.15,201.08
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,269.67,205.51
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,274.4,209.44
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,328.52,250.02
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,388.86,295.15
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,387.17,294.43
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,382.78,291.65
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,467.39,355.94
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,566.76,430.11
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,526.82,399.72
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,480.79,364.66
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,578.39,439.9
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,674.68,512.76
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,688.15,523.29
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,699.68,533.03
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,647.68,494.55
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,569.53,436.95
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,572.57,441.17
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,574.45,444.19
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,553.07,430.23
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,529.97,414.97
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,492.31,387.53
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,453.1,358.62
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,345.87,276.42
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,262.03,210.03
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,276.86,224.02
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,291.11,237.26
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,176.01,143.26
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,57.4,42.96
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,47.52,34.74
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,38.26,26.87
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,29.79,19.61
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,21.34,12.29
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,14.07,5.91
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,6.82,0.0
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,3.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,3.93,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,13.35,2.57
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,22.85,13.92
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,35.21,25.4
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,47.47,36.62
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,60.97,48.88
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,74.37,60.88
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,87.12,71.97
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,99.82,82.8
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,113.35,94.34
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,126.78,105.67
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,131.98,109.58
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,137.01,113.32
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,160.26,132.74
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,187.91,155.65
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,198.97,164.16
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,209.68,172.34
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,220.16,180.62
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,230.27,188.57
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,157.66,111.68
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,182.73,107.82
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,247.4,164.82
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,310.79,224.61
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,355.68,260.9
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,403.33,299.68
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,443.78,331.33
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,503.19,379.74
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,553.76,422.87
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,603.31,464.14
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,650.68,502.66
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,696.62,539.19
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,735.27,569.36
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,783.15,605.13
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,819.82,632.64
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,853.69,657.03
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,885.18,679.55
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,913.68,700.0
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,934.28,716.09
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,951.4,729.94
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,965.15,740.24
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,975.34,748.23
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,881.8,685.42
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,762.78,598.93
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,762.44,601.97
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,759.22,602.24
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,763.04,608.28
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,762.98,610.65
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,728.5,586.84
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,692.08,561.4
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,633.96,519.59
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,575.34,476.22
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,516.23,430.16
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,457.9,382.74
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,391.99,327.99
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,327.55,272.34
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,248.3,201.25
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,150.86,102.66
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,52.37,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,7.87,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,18.61,5.87
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,29.67,19.75
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,39.98,29.59
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,48.22,37.28
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,49.57,38.73
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,57.95,46.28
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,69.17,56.11
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,80.32,65.69
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,102.23,84.67
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,123.63,102.95
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,139.05,115.66
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,158.5,131.63
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,174.31,144.31
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,189.68,156.48
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,201.01,165.15
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,211.97,173.46
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,223.01,182.13
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,217.42,177.15
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,233.21,179.7
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,232.5,179.06
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,255.69,196.28
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,280.88,215.24
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,317.08,241.63
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,347.24,263.73
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,363.27,276.96
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,365.71,279.58
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,379.07,290.18
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,392.69,300.93
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,500.83,383.94
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,631.67,482.37
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,714.41,547.11
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,790.19,607.66
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,827.67,634.28
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,862.34,659.05
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,786.73,602.74
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,654.99,502.13
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,827.67,635.65
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,961.47,731.57
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,974.66,741.07
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,984.27,749.24
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,986.84,754.2
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,985.83,756.93
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,976.68,752.76
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,977.43,755.69
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,957.9,745.55
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,935.19,733.26
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,901.68,711.97
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,865.54,688.46
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,824.22,661.6
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,775.57,628.34
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,711.1,581.6
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,646.54,532.79
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,562.3,465.53
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,480.25,396.88
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,369.73,300.77
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,264.77,185.94
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,96.0,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,17.94,5.47
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,27.08,17.45
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,34.37,24.54
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,41.64,31.32
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,46.39,35.75
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,51.16,40.06
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,55.61,43.89
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,59.98,47.55
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,67.91,54.36
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,70.85,56.75
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,73.5,58.74
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,76.03,60.6
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,77.74,61.76
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,79.35,62.83
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,90.78,72.26
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,92.92,73.74
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,93.83,74.34
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,94.58,74.82
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,123.51,75.33
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,177.16,101.67
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,231.6,140.94
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,286.74,186.9
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,341.94,235.62
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,397.27,285.08
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,451.76,333.4
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,505.82,380.4
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,541.62,411.51
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,562.48,427.96
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,592.45,451.87
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,620.65,473.95
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,645.28,493.12
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,667.6,510.35
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,647.17,496.13
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,627.85,482.22
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,617.72,475.13
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,586.87,452.91
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,602.64,466.26
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,638.57,493.91
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,591.09,459.61
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,562.04,438.66
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,504.83,396.53
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,420.77,333.22
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,434.96,345.49
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,423.79,338.19
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,415.39,333.99
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,405.79,328.83
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,508.55,414.56
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,607.09,495.12
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,578.54,475.21
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,547.76,453.61
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,488.03,406.25
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,407.45,341.18
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,442.51,369.4
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,454.24,375.1
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,336.68,273.99
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,230.9,163.45
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,79.34,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,7.87,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,18.27,5.74
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,29.01,19.2
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,39.24,28.89
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,47.53,36.54
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,53.15,41.68
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,58.75,46.62
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,62.63,49.9
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,66.5,53.07
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,69.41,55.33
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,72.26,57.49
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,80.04,63.87
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,81.76,64.99
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,83.56,66.17
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,85.23,67.25
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,115.11,92.0
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,149.51,119.99
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,157.58,126.0
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,164.88,131.38
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,202.79,148.72
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,253.77,189.58
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,266.43,198.17
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,278.35,206.7
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,316.58,233.31
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,349.2,255.95
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,398.5,290.93
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,448.56,327.04
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,499.13,363.28
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,553.17,401.89
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,626.35,456.64
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,702.43,514.03
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,748.23,548.07
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,792.2,580.64
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,831.08,607.81
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,867.25,633.09
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,897.97,655.32
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,925.5,675.56
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,948.32,693.31
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,967.7,709.05
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,979.32,718.97
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,987.33,726.73
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,990.16,731.85
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,1003.33,744.05
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,992.75,739.15
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,978.63,732.18
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,957.06,720.89
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,932.27,707.4
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,901.92,690.3
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,862.81,666.73
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,813.35,636.08
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,762.33,603.18
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,694.62,555.33
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,626.82,505.35
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,540.49,438.55
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,456.2,370.14
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,342.63,274.82
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,241.1,170.43
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,84.59,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
