Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,8.65,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,19.64,6.56
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,30.97,20.87
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,39.77,29.41
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,51.24,39.96
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,57.46,45.67
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,63.63,51.13
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,66.65,53.65
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,69.74,56.13
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,72.85,58.68
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,75.9,61.13
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,115.3,94.79
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,161.2,133.18
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,159.29,130.79
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,164.11,134.18
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,118.89,95.78
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,89.05,70.35
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,99.32,78.87
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,99.87,79.15
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,126.78,78.07
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,179.34,102.78
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,233.58,141.26
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,288.41,186.24
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,343.04,233.27
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,397.66,280.66
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,451.68,327.49
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,505.24,372.96
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,556.65,415.86
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,606.97,456.84
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,655.06,494.98
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,701.58,531.07
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,744.28,563.6
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,784.57,593.81
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,821.8,620.07
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,856.27,643.85
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,801.44,603.07
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,692.15,521.64
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,721.45,545.52
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,769.78,581.21
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,887.68,668.58
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,972.56,726.42
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,988.45,738.57
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,986.66,739.78
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,977.67,735.1
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,965.2,728.27
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,943.67,716.8
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,918.98,703.18
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,890.78,686.17
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,853.81,662.77
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,805.13,631.37
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,754.94,597.94
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,690.73,552.09
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,626.34,504.21
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,541.46,438.89
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,458.7,372.04
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,351.89,282.45
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,250.5,179.19
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,119.84,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,18.64,5.92
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,29.0,19.18
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,38.44,28.23
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,45.98,35.3
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,38.81,29.15
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,36.7,27.32
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,44.42,34.13
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,52.16,40.83
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,83.76,68.51
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,113.38,94.05
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,135.47,112.54
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,160.2,133.01
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,159.31,131.81
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,167.61,138.45
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,181.47,149.44
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,203.82,167.37
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,213.62,175.05
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,223.08,182.47
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,235.0,181.69
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,251.61,192.89
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,276.03,210.68
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,302.88,230.82
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,321.28,244.4
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,357.6,272.26
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,376.74,287.97
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,395.4,303.17
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,465.07,356.46
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,554.33,425.05
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,628.33,484.06
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,705.89,546.7
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,750.35,580.54
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,792.6,612.38
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,830.4,639.9
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,865.38,665.23
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,895.73,687.32
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,922.86,707.24
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,944.77,724.64
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,963.22,739.83
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,974.87,749.85
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,982.92,757.59
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,984.77,761.84
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,997.0,773.62
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,991.75,772.15
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,982.92,768.39
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,962.99,757.89
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,939.85,745.09
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,910.46,726.17
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,878.25,704.94
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,831.72,673.86
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,790.0,645.5
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,723.87,595.92
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,657.7,544.44
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,574.07,477.33
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,492.51,408.8
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,375.33,307.32
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,263.6,193.31
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,126.49,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,8.65,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,18.65,5.88
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,30.98,20.94
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,37.36,27.4
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,43.9,33.59
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,48.94,38.25
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,53.98,42.75
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,56.4,44.78
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,63.72,51.05
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,66.78,53.48
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,69.79,55.82
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,71.23,56.76
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,72.65,57.69
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,82.87,66.3
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,84.87,67.81
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,86.58,68.95
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,88.13,69.95
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,89.19,70.69
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,90.09,71.3
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,119.78,73.26
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,175.06,100.7
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,229.2,139.52
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,283.98,185.14
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,338.78,233.08
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,393.68,281.56
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,447.38,329.81
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,500.59,376.91
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,552.07,421.05
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,602.56,463.34
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,651.26,503.27
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,698.48,541.19
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,742.76,576.56
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,784.93,610.01
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,823.25,639.18
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,858.82,666.45
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,889.81,689.23
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,917.64,709.85
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,939.86,727.64
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,958.65,743.21
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,972.89,754.31
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,983.57,763.1
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,987.86,767.59
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,988.62,769.8
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,981.63,767.16
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,971.2,762.23
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,966.01,760.77
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,944.49,747.61
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,858.18,687.35
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,765.1,620.64
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,780.36,635.77
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,790.11,645.86
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,724.72,597.7
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,659.25,547.74
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,576.26,480.94
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,495.29,412.69
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,377.29,310.22
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,265.5,196.76
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,127.9,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,10.23,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,18.96,5.98
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,30.23,20.29
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,37.03,27.09
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,43.91,33.59
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,48.95,38.26
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,54.0,42.76
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,56.74,45.08
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,64.43,51.68
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,67.46,54.19
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,70.43,56.61
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,71.54,57.27
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,72.66,57.93
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,82.87,66.58
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,84.87,68.1
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,85.81,68.58
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,86.63,68.98
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,87.75,69.78
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,88.71,70.45
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,117.38,71.79
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,172.5,98.93
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,227.11,138.33
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,282.35,184.75
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,337.47,233.96
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,392.71,284.04
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,447.09,333.07
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,501.01,380.79
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,553.4,425.51
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,604.89,468.26
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,654.13,508.76
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,701.83,547.09
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,744.31,580.52
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,784.06,611.19
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,770.71,598.93
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,723.55,561.42
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,733.82,570.15
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,741.05,576.33
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,864.81,672.72
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,960.23,741.14
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,975.88,752.61
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,987.94,762.3
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,992.3,767.84
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,993.1,771.12
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,988.94,769.61
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,981.23,765.78
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,962.24,755.11
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,952.67,751.54
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,923.16,732.45
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,890.92,711.27
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,846.83,681.74
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,800.86,650.01
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,740.47,605.02
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,686.07,562.99
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,606.27,499.7
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,528.47,435.02
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,421.05,342.47
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,320.7,237.71
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,156.96,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,9.44,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,18.21,5.39
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,29.31,19.45
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,36.85,26.86
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,44.4,33.92
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,49.73,38.91
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,55.05,43.73
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,75.57,61.76
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,102.39,84.93
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,120.36,100.18
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,137.95,114.89
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,146.97,121.91
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,155.67,128.59
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,174.1,143.34
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,182.59,149.62
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,188.62,153.87
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,184.49,149.8
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,194.73,157.89
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,198.98,161.05
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,218.04,162.37
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,250.77,181.93
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,236.82,156.6
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,278.36,178.55
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,332.72,225.46
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,387.2,272.86
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,440.92,319.73
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,494.13,365.26
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,545.67,408.45
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,596.29,449.86
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,644.7,488.38
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,691.52,524.82
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,735.51,557.65
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,777.29,588.07
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,814.95,615.57
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,849.85,641.22
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,881.73,663.62
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,910.55,684.0
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,933.1,699.81
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,952.22,713.46
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,899.21,678.94
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,805.6,612.66
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,782.55,598.93
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,756.41,582.28
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,619.17,482.53
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,479.54,377.51
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,739.03,581.17
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,929.8,717.08
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,912.18,704.74
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,879.5,683.83
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,836.52,656.18
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,791.71,626.45
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,733.6,584.73
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,674.88,540.98
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,603.46,485.83
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,528.25,425.0
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,423.93,337.67
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,326.47,238.55
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,159.75,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,3.93,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,12.96,2.06
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,22.13,13.16
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,34.17,24.28
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,46.12,35.13
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,59.29,47.01
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,72.38,58.63
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,84.8,69.33
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,97.16,79.77
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,88.44,71.96
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,78.76,63.35
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,107.13,87.41
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,134.41,110.07
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,141.96,116.04
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,149.43,121.97
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,180.2,146.96
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,202.93,164.93
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,209.18,169.64
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,231.02,187.05
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,237.33,181.41
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,246.96,187.63
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,275.78,208.12
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,308.45,231.93
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,327.8,246.54
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,347.47,261.46
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,355.92,268.71
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,362.77,274.55
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,353.01,267.86
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,340.18,258.64
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,335.3,255.24
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,329.05,250.73
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,313.15,238.98
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,287.16,219.53
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,226.8,173.93
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,164.72,126.1
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,150.48,115.08
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,135.9,103.66
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,169.58,130.54
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,204.69,158.34
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,126.16,96.41
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,50.18,35.3
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,90.27,68.08
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,133.33,103.14
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,119.99,92.57
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,106.55,81.93
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,73.4,55.19
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,42.96,30.27
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,45.63,32.69
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,48.31,35.13
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,49.84,36.61
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,51.38,38.1
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,43.65,31.6
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,35.93,25.02
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,28.24,18.43
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,20.57,11.76
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,14.45,6.37
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,8.34,0.7
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,4.16,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,7.87,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,16.76,4.22
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,25.59,16.22
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,32.21,22.76
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,38.89,29.02
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,43.44,33.22
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,51.97,40.81
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,55.86,44.13
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,59.73,47.34
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,62.63,49.64
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,65.49,51.85
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,67.47,53.28
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,77.59,61.69
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,79.9,63.45
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,82.06,65.1
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,83.69,66.16
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,85.17,67.1
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,86.13,67.62
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,86.97,68.03
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,114.29,68.55
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,170.84,94.69
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,227.31,133.81
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,284.44,179.92
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,341.15,227.91
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,398.07,276.38
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,453.91,324.11
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,509.2,370.36
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,562.85,413.63
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,615.5,454.85
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,666.1,494.01
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,715.1,531.04
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,761.76,566.07
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,806.29,598.66
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,846.53,625.52
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,883.96,650.39
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,916.23,672.32
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,945.22,692.18
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,969.92,708.78
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,991.11,723.22
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,1005.92,734.29
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,1017.05,743.24
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,1022.42,749.51
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,1024.11,753.66
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,1016.68,751.25
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,1005.74,746.74
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,988.06,738.74
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,979.83,737.1
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,948.43,718.91
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,914.26,698.7
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,869.32,671.33
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,822.41,641.66
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,761.16,600.33
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,706.24,561.67
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,625.46,501.18
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,546.52,438.74
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,438.35,349.73
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,336.89,249.04
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,166.29,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,7.87,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,17.22,4.25
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,26.49,16.83
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,32.72,22.96
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,39.04,28.79
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,43.98,33.28
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,52.94,41.16
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,56.42,44.08
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,59.9,46.91
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,62.79,49.17
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,65.64,51.34
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,67.58,52.71
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,77.64,60.96
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,79.92,62.55
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,82.06,64.02
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,83.91,65.25
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,85.59,66.34
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,86.5,66.8
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,87.27,67.16
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,111.27,65.38
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,165.96,89.03
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,222.31,127.34
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,279.23,172.64
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,336.72,220.75
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,394.03,269.06
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,449.72,316.23
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,504.79,361.95
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,558.14,405.51
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,610.01,446.86
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,660.14,485.71
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,708.7,522.55
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,752.38,555.48
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,793.37,585.98
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,832.42,614.32
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,868.72,640.67
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,901.94,663.78
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,932.06,684.92
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,955.96,701.65
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,976.42,716.27
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,992.25,728.04
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,1004.49,737.65
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,1009.24,743.58
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,1010.34,747.36
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,1004.82,745.95
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,995.81,742.42
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,978.13,734.21
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,969.93,732.48
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,939.68,715.63
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,906.66,696.7
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,706.76,556.99
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,471.37,380.95
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,598.44,482.75
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,700.16,558.58
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,619.34,495.96
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,540.32,432.88
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,434.02,345.16
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,334.12,246.7
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,165.6,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,18.07,4.57
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,27.35,17.66
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,33.21,23.61
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,39.23,29.3
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,47.48,36.8
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,52.43,41.21
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,55.65,43.85
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,58.9,46.42
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,61.53,48.48
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,64.13,50.47
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,73.82,58.55
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,76.45,60.48
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,78.51,61.91
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,80.43,63.23
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,82.12,64.35
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,83.67,65.35
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,84.7,65.93
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,85.58,66.39
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,113.65,68.12
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,172.27,95.32
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,228.82,134.22
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,285.97,180.35
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,342.78,229.18
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,399.6,278.71
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,455.44,327.09
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,510.69,374.0
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,564.51,417.84
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,617.35,459.57
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,667.55,500.07
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,716.06,538.53
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,762.13,573.75
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,806.0,606.6
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,845.95,634.34
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,883.06,660.08
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,915.02,682.32
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,943.69,702.4
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,967.55,720.76
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,987.88,736.96
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,1001.3,747.32
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,1011.02,755.42
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,1015.97,761.62
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,1017.26,765.6
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,1009.96,762.52
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,999.18,757.28
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,994.07,757.11
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,972.57,745.74
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,811.24,634.28
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,631.6,503.76
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,464.21,376.62
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,305.33,249.53
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,272.09,223.85
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,238.42,196.62
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,201.19,165.52
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,163.29,132.97
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,121.08,95.73
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,77.54,54.55
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,35.14,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,18.03,4.24
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,27.25,17.48
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,33.05,23.37
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,39.01,28.98
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,43.57,33.19
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,52.11,40.76
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,55.29,43.45
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,58.51,46.09
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,61.11,48.11
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,63.67,50.07
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,73.01,57.72
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,75.31,59.24
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,77.66,60.92
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,79.87,62.47
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,81.23,63.18
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,82.47,63.79
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,83.48,64.35
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,84.36,64.81
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,109.59,65.0
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,166.26,90.17
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,222.2,128.09
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,278.68,173.12
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,335.09,220.55
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,391.36,268.34
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,446.5,315.24
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,501.04,360.69
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,554.49,403.53
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,606.85,444.25
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,656.21,482.63
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,703.94,518.98
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,748.62,552.39
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,790.91,583.54
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,829.24,611.18
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,864.72,636.97
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,896.35,659.37
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,924.8,679.75
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,948.58,697.81
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,968.94,713.81
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,983.37,725.08
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,994.21,734.18
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,998.43,740.17
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,999.02,743.98
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,993.03,742.14
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,983.58,738.15
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,979.07,740.14
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,958.3,731.05
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,927.6,713.63
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,894.15,694.01
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,850.8,666.5
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,805.45,636.74
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,750.93,599.25
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,690.01,555.15
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,609.98,494.64
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,531.71,432.14
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,424.43,342.26
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,323.51,243.08
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,161.41,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
