Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,8.65,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,18.05,3.96
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,27.3,17.56
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,33.89,24.17
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,40.56,30.45
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,45.07,34.64
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,53.73,42.35
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,57.57,45.63
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,61.39,48.81
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,64.24,51.16
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,67.05,53.45
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,68.99,54.84
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,78.98,63.18
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,80.94,64.53
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,82.77,65.77
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,83.82,66.34
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,84.76,66.84
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,85.72,67.49
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,86.55,68.05
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,109.58,66.83
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,165.55,91.48
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,222.18,130.74
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,279.41,177.58
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,336.31,226.84
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,393.2,276.69
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,449.31,325.96
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,504.86,373.78
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,536.43,402.86
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,550.93,415.68
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,591.66,447.25
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,632.5,478.28
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,718.25,544.97
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,798.39,607.81
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,838.41,635.48
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,875.68,661.38
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,908.34,684.36
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,937.8,705.22
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,962.08,722.32
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,982.88,737.18
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,997.2,747.83
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,1007.85,756.2
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,1012.9,762.48
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,1014.31,766.53
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,1008.37,764.72
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,998.88,760.68
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,980.96,752.04
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,972.63,750.12
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,941.37,732.39
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,907.31,712.46
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,862.66,684.01
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,816.02,653.22
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,759.88,613.1
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,697.61,566.57
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,616.47,503.94
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,537.12,439.41
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,426.71,346.47
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,322.9,244.69
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,161.31,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,17.26,3.18
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,26.57,16.91
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,32.06,22.56
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,40.89,30.74
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,45.87,35.35
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,50.87,39.81
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,53.75,42.25
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,56.68,44.66
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,59.75,47.12
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,69.71,55.55
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,72.18,57.38
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,74.54,59.1
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,76.62,60.57
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,78.57,61.92
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,79.7,62.58
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,80.72,63.15
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,81.78,63.9
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,82.71,64.54
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,106.66,64.59
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,163.97,90.05
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,220.27,128.8
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,277.01,175.04
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,333.24,223.65
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,389.32,272.79
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,444.44,321.31
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,498.86,368.36
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,551.38,412.86
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,602.78,455.38
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,652.67,495.72
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,700.93,533.92
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,746.05,569.02
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,788.82,601.59
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,828.5,630.74
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,865.42,657.97
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,898.46,681.72
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,928.36,703.37
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,952.82,721.11
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,973.82,736.63
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,989.71,748.84
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,1001.97,758.89
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,1006.76,765.1
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,1007.88,769.03
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,1002.16,766.94
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,992.88,762.57
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,975.71,754.31
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,955.35,743.85
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,925.79,725.3
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,905.5,713.24
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,863.55,685.72
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,819.66,656.12
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,759.91,613.94
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,699.53,569.4
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,621.68,508.67
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,552.94,451.98
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,445.67,360.71
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,345.13,260.6
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,170.96,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,16.84,2.57
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,25.75,16.17
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,32.01,22.51
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,38.37,28.5
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,58.35,46.44
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,80.55,66.09
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,94.07,77.78
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,107.38,89.06
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,121.5,100.82
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,135.35,112.14
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,149.86,123.83
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,157.56,129.62
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,169.0,138.49
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,170.84,139.28
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,191.46,155.61
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,201.99,163.44
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,210.63,169.71
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,218.66,175.45
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,143.58,99.85
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,165.46,90.72
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,222.11,129.15
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,279.32,175.03
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,336.14,223.32
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,392.93,272.14
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,449.07,320.48
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,504.68,367.38
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,558.56,411.37
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,611.33,453.26
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,662.16,493.28
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,711.39,531.22
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,756.06,565.05
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,798.1,596.4
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,837.84,624.28
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,874.79,650.05
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,907.06,672.68
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,936.11,693.25
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,960.93,710.38
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,982.31,725.33
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,996.79,736.26
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,1007.62,745.0
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,1012.83,750.87
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,1014.4,754.57
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,1007.76,751.96
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,997.62,747.22
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,992.48,747.43
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,970.72,736.41
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,939.75,719.08
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,905.97,699.51
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,859.83,670.34
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,818.3,643.64
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,755.87,600.79
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,693.05,555.73
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,610.06,493.37
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,528.87,429.0
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,417.64,336.5
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,312.97,236.09
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,157.24,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,7.08,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,17.19,2.25
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,27.25,17.35
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,33.82,23.95
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,40.49,30.14
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,45.37,34.63
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,50.27,38.98
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,57.89,45.56
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,61.35,48.39
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,64.22,50.63
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,67.05,52.79
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,69.34,54.46
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,79.59,62.91
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,81.56,64.23
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,83.4,65.45
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,85.0,66.34
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,86.46,67.11
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,87.38,67.72
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,88.16,68.23
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,109.81,67.53
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,166.7,91.73
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,222.75,129.24
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,279.42,174.32
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,336.22,222.24
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,393.03,270.79
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,448.64,318.44
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,503.74,364.72
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,557.16,408.76
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,609.51,450.86
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,659.67,490.11
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,708.24,527.26
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,754.87,562.5
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,799.42,595.68
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,838.93,622.89
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,875.6,648.05
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,908.45,670.63
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,938.09,691.13
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,962.58,709.68
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,983.58,726.14
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,999.08,737.75
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,1010.96,747.17
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,1015.65,751.65
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,1016.66,753.92
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,1010.93,752.33
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,1001.64,748.56
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,984.35,740.2
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,976.59,738.38
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,946.42,721.56
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,913.41,702.63
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,869.92,675.47
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,824.38,646.06
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,763.29,604.13
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,708.85,565.28
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,627.38,504.31
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,547.71,441.44
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,439.17,351.65
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,336.94,252.93
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,168.35,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,12.91,0.0
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,26.38,16.56
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,33.34,23.56
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,40.34,30.13
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,54.81,43.12
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,74.17,60.21
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,87.24,71.47
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,100.24,82.45
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,111.71,91.9
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,125.75,103.37
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,138.84,113.64
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,149.06,121.32
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,106.83,85.42
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,83.39,65.4
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,84.92,66.41
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,86.32,67.27
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,136.32,108.27
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,201.45,160.45
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,141.06,97.38
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,160.46,87.33
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,216.15,124.3
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,272.4,168.58
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,328.05,215.48
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,383.47,262.86
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,438.07,309.58
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,492.1,354.91
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,544.57,397.32
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,595.87,437.58
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,645.08,476.1
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,692.73,512.61
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,735.57,545.12
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,775.72,575.18
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,813.9,603.12
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,849.37,628.74
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,880.67,650.68
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,908.87,670.63
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,932.03,686.98
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,951.81,701.24
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,965.26,711.81
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,975.16,720.23
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,979.01,725.56
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,979.31,728.75
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,985.68,735.12
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,975.05,730.19
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,956.75,721.04
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,935.25,709.72
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,903.39,691.46
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,868.83,671.01
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,829.78,646.28
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,783.09,615.32
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,723.94,574.33
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,664.32,531.21
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,584.0,470.63
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,505.4,408.22
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,402.62,322.7
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,306.06,229.67
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,153.72,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,12.5,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,25.56,15.74
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,32.52,22.72
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,39.53,29.26
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,44.37,33.73
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,49.25,38.06
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,57.12,44.89
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,60.88,47.98
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,64.07,50.5
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,67.19,52.92
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,69.71,54.68
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,72.14,56.33
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,82.29,64.61
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,84.36,66.01
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,85.87,66.82
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,87.24,67.51
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,88.11,67.93
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,88.84,68.25
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,109.37,68.3
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,165.66,92.06
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,219.75,127.36
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,274.51,169.98
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,329.34,215.62
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,384.3,262.07
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,438.63,308.22
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,492.58,353.21
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,544.6,395.77
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,595.71,436.58
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,644.85,474.98
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,692.53,511.45
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,738.3,545.91
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,782.16,578.46
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,821.25,605.57
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,857.62,630.44
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,889.35,652.49
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,917.92,672.53
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,941.88,690.68
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,962.45,706.77
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,977.09,718.07
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,988.15,727.21
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,992.65,733.33
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,993.55,737.28
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,988.23,735.82
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,979.44,732.19
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,975.27,732.96
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,954.8,722.66
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,926.27,706.81
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,894.93,688.74
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,851.12,660.85
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,805.33,630.78
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,753.52,595.16
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,695.41,553.24
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,616.61,494.28
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,539.49,433.39
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,434.77,346.68
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,336.28,251.28
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,167.73,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,12.89,0.0
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,26.29,16.37
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,33.98,24.08
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,41.67,31.28
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,58.6,46.45
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,78.55,64.05
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,92.1,75.72
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,105.45,86.97
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,118.68,97.9
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,131.65,108.41
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,147.8,121.44
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,157.23,128.66
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,169.62,138.27
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,181.64,147.47
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,190.95,154.08
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,187.48,150.29
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,208.96,167.01
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,217.24,172.92
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,146.21,102.91
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,161.53,89.0
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,216.9,125.58
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,272.97,169.86
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,328.68,216.75
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,384.45,264.43
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,439.21,311.39
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,493.48,357.05
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,546.35,400.69
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,598.23,442.46
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,648.31,481.68
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,696.93,518.87
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,740.72,552.02
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,781.95,582.77
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,821.43,610.56
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,858.25,635.87
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,825.52,612.28
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,754.73,560.14
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,873.43,649.83
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,964.36,713.42
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,893.52,666.65
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,780.83,586.67
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,907.85,682.07
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,998.08,744.64
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,992.9,742.16
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,997.5,747.23
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,979.88,738.48
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,958.97,727.68
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,929.51,711.32
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,897.23,692.73
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,852.33,664.39
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,805.42,633.8
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,753.38,598.51
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,694.41,556.3
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,613.19,495.59
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,533.7,432.77
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,426.02,343.2
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,324.72,245.27
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,162.61,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,13.32,0.0
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,27.18,17.12
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,34.5,24.62
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,41.89,31.58
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,43.58,33.37
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,50.91,40.01
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,61.18,49.04
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,71.38,57.85
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,75.4,61.08
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,79.35,64.2
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,95.91,78.18
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,112.18,91.7
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,130.58,106.84
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,148.65,121.49
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,151.6,123.36
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,154.43,125.16
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,161.05,130.36
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,167.59,135.48
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,189.53,146.07
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,213.59,163.73
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,227.84,174.28
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,242.58,185.38
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,259.36,197.4
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,292.42,221.93
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,300.66,228.34
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,308.61,234.57
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,356.59,270.68
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,409.54,310.3
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,396.73,301.07
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,380.5,289.27
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,431.81,328.4
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,495.53,376.1
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,516.16,391.7
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,536.84,407.56
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,523.95,398.47
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,508.45,387.54
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,539.96,413.2
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,572.17,439.24
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,640.7,491.6
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,688.88,529.09
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,690.17,532.64
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,689.35,535.12
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,598.73,467.98
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,481.01,379.43
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,498.21,396.66
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,538.32,430.33
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,443.49,357.93
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,373.29,303.12
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,463.98,379.94
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,549.77,451.02
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,497.44,410.79
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,423.13,352.79
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,366.82,306.7
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,311.18,259.19
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,241.91,198.21
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,174.81,132.29
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,83.55,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,13.75,0.0
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,27.38,17.23
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,38.12,27.78
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,46.8,35.93
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,54.08,42.63
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,65.65,52.91
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,78.73,64.3
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,91.72,75.37
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,109.51,90.38
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,122.16,100.7
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,141.84,116.83
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,160.95,132.19
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,173.26,141.66
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,185.22,150.74
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,193.38,156.66
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,201.22,162.3
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,198.25,159.24
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,191.13,152.92
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,137.86,96.67
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,166.18,94.08
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,241.25,160.2
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,313.52,229.08
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,316.83,220.42
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,387.94,268.32
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,442.68,315.33
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,497.02,361.24
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,549.88,405.15
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,601.78,447.27
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,651.23,486.41
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,699.22,523.59
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,742.93,556.88
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,784.15,587.79
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,822.61,615.48
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,858.33,640.2
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,890.28,662.37
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,919.11,682.5
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,942.0,698.74
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,961.43,712.84
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,975.42,723.5
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,985.81,731.97
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,988.7,735.24
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,1002.22,745.82
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,853.55,647.09
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,656.54,505.84
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,811.84,625.72
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,938.94,716.25
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,906.25,694.79
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,877.95,677.5
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,830.52,647.19
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,781.39,614.84
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,718.18,570.88
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,654.56,524.75
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,570.5,461.33
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,488.16,395.96
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,378.54,304.89
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,275.65,207.07
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,135.59,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,13.72,0.0
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,27.3,17.07
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,35.82,25.73
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,46.74,35.85
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,52.72,41.49
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,58.68,46.93
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,73.66,60.1
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,94.3,77.99
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,103.09,85.24
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,111.8,92.31
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,122.39,100.89
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,132.9,109.28
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,147.1,120.91
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,161.14,132.29
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,162.64,132.9
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,163.95,133.4
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,187.98,152.66
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,194.65,157.46
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,218.99,168.26
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,251.92,190.79
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,266.29,201.14
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,279.94,211.66
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,299.24,226.3
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,319.56,241.83
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,341.38,258.46
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,364.62,276.19
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,394.05,297.9
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,434.39,327.62
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,491.37,370.43
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,556.36,418.93
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,558.91,421.01
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,550.29,415.16
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,551.11,416.43
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,549.5,415.79
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,622.67,470.87
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,686.12,518.31
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,612.43,465.14
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,511.73,391.77
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,477.93,367.78
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,418.71,324.26
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,515.94,401.41
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,615.71,478.54
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,540.07,422.93
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,487.16,383.89
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,551.54,436.78
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,588.28,468.69
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,404.41,326.39
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,223.99,180.24
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,223.72,182.09
