Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,222.77,182.82
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,193.01,158.41
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,162.91,133.26
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,333.42,278.43
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,480.33,393.9
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,371.08,301.13
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,267.44,202.13
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,131.42,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,12.99,0.0
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,25.9,15.81
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,36.07,25.93
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,44.42,33.78
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,50.49,39.5
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,56.53,45.02
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,71.66,58.33
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,96.22,79.68
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,104.04,86.09
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,111.77,92.32
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,86.19,69.75
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,83.03,66.68
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,84.48,67.72
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,85.85,68.68
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,129.97,105.78
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,181.48,148.19
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,125.62,101.06
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,98.9,78.39
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,153.15,111.8
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,242.07,176.49
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,271.88,198.17
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,313.87,231.5
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,338.13,246.95
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,378.63,276.83
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,420.12,311.94
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,446.74,334.65
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,457.05,343.8
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,466.24,351.16
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,459.57,346.96
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,448.14,338.82
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,423.28,320.93
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,397.02,301.67
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,474.51,360.43
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,548.5,415.5
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,634.08,479.99
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,725.84,547.87
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,640.86,486.68
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,543.71,415.86
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,486.95,374.54
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,403.66,312.44
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,490.02,381.13
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,554.46,432.44
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,513.03,401.86
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,469.92,370.2
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,412.23,327.27
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,329.26,263.85
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,296.23,238.74
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,262.48,212.47
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,218.82,177.7
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,174.76,141.83
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,149.12,120.96
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,109.04,87.48
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,82.87,65.03
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,56.38,41.97
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,38.18,26.07
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,18.33,8.48
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,9.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,12.64,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,26.98,16.59
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,34.97,24.95
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,42.98,32.5
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,49.13,38.28
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,55.24,43.86
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,58.03,46.26
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,69.95,56.61
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,80.44,65.52
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,90.86,74.23
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,110.46,90.73
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,129.66,106.61
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,147.68,121.51
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,165.42,136.02
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,174.36,142.8
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,183.18,149.46
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,190.21,154.9
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,208.47,169.55
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,211.68,163.57
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,220.34,168.99
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,240.96,184.16
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,263.1,200.7
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,309.16,231.33
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,370.56,274.91
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,400.39,299.82
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,413.95,311.93
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,458.84,345.47
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,520.83,391.82
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,535.45,403.43
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,545.23,410.99
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,589.71,445.09
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,636.55,480.67
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,581.6,439.78
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,504.14,381.93
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,492.48,374.27
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,461.08,351.84
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,516.07,394.69
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,554.87,425.39
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,525.29,403.85
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,493.32,380.71
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,475.62,369.18
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,456.52,356.45
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,376.4,296.11
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,318.84,251.9
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,273.26,217.12
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,205.46,163.79
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,176.81,141.03
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,147.87,117.61
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,115.79,91.58
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,83.58,64.94
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,70.22,53.98
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,56.66,42.62
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,309.64,260.11
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,489.15,402.13
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,384.59,312.67
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,286.38,216.57
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,138.96,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,12.09,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,24.6,14.53
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,31.94,22.27
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,39.34,29.27
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,44.9,34.52
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,50.47,39.61
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,56.33,44.75
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,70.61,57.2
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,100.71,83.25
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,124.42,103.28
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,129.34,106.92
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,140.4,115.75
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,151.61,124.84
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,168.64,138.75
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,184.4,151.19
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,199.63,163.06
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,202.28,164.84
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,216.16,175.86
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,209.51,160.1
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,240.13,176.83
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,284.07,209.5
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,309.19,229.68
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,332.08,244.45
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,379.02,278.94
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,369.93,277.68
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,339.1,257.71
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,378.31,286.89
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,418.82,316.77
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,389.5,295.36
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,351.25,267.0
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,384.48,292.45
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,419.95,319.23
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,449.65,341.84
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,494.12,375.12
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,532.91,404.71
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,573.29,435.42
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,642.47,488.3
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,695.94,529.84
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,862.96,654.35
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,981.33,735.97
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,878.18,667.58
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,709.59,547.35
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,609.42,475.01
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,482.14,379.59
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,404.62,321.46
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,301.78,241.61
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,271.4,218.46
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,240.36,194.18
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,190.38,153.86
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,124.09,99.09
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,103.24,81.91
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,82.26,64.21
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,310.29,261.01
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,503.2,413.33
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,397.64,322.28
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,298.48,224.35
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,149.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,12.27,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,26.2,15.7
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,33.83,23.89
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,41.51,31.17
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,34.06,24.85
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,30.54,21.8
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,37.08,27.61
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,43.65,33.33
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,59.52,47.18
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,74.42,59.94
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,95.48,77.86
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,116.0,95.01
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,114.34,93.26
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,112.46,91.38
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,130.35,106.07
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,147.9,120.27
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,165.76,134.82
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,183.26,148.99
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,205.49,166.63
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,213.89,164.27
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,236.5,181.0
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,260.9,199.27
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,297.65,224.69
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,356.17,267.28
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,352.73,266.78
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,350.2,266.32
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,426.78,323.56
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,533.81,403.78
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,500.94,381.09
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,449.46,343.22
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,438.89,336.03
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,428.22,328.38
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,436.86,335.37
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,445.21,342.11
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,700.82,539.84
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,917.61,695.93
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,723.77,555.7
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,434.79,335.47
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,386.33,300.32
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,335.4,261.6
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,362.73,284.74
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,391.19,308.58
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,319.46,252.89
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,224.18,177.61
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,182.07,144.46
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,139.63,110.24
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,141.9,112.72
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,144.8,115.67
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,109.03,86.37
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,73.44,56.7
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,61.97,47.23
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,50.38,37.45
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,322.93,273.48
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,525.14,434.23
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,409.23,334.01
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,300.17,226.53
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,150.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,11.88,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,25.35,14.86
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,32.99,23.13
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,40.68,30.42
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,46.13,35.6
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,51.6,40.62
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,67.27,54.46
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,91.55,75.62
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,89.39,73.48
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,86.76,70.95
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,103.13,84.75
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,119.24,98.1
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,127.49,104.57
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,135.66,110.94
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,139.54,113.65
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,143.33,116.3
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,168.92,137.29
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,193.71,157.35
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,195.88,158.48
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,200.28,153.91
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,203.09,155.79
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,205.59,157.63
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,235.87,180.48
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,255.92,195.29
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,248.84,190.13
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,228.41,174.68
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,267.53,204.79
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,314.71,240.72
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,314.34,240.54
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,313.19,239.92
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,295.78,226.96
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,269.17,206.89
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,322.42,248.61
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,371.14,286.53
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,412.07,318.43
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,455.5,352.17
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,399.58,309.8
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,340.12,264.37
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,244.58,190.8
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,169.58,131.68
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,194.27,152.19
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,220.57,173.89
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,295.3,234.74
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,353.04,281.65
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,451.37,362.83
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,548.41,441.76
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,508.43,411.74
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,467.22,380.95
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,642.29,524.85
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,791.02,638.75
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,732.4,595.81
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,673.33,552.03
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,593.89,489.62
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,516.24,425.54
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,410.42,334.7
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,311.2,233.93
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,154.09,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,11.31,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,23.02,12.82
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,29.99,20.49
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,37.03,27.17
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,41.89,31.81
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,46.8,36.33
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,48.48,37.76
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,57.4,45.53
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,65.57,52.5
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,73.69,59.32
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,100.85,82.53
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,127.0,104.47
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,153.74,126.79
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,183.61,151.46
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,187.34,153.82
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,190.71,155.93
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,196.92,160.71
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,202.87,165.29
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,208.39,169.54
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,220.32,170.05
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,242.71,186.59
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,266.98,204.82
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,291.63,223.06
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,318.44,243.08
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,351.02,267.71
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,379.58,289.54
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,398.53,304.48
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,418.04,319.84
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,470.55,359.98
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,529.65,404.76
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,507.54,388.36
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,480.57,368.12
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,558.78,428.51
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,655.48,500.87
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,792.2,605.71
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,900.74,684.89
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,832.51,635.42
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,704.13,539.15
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,676.16,520.27
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,644.97,498.17
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,670.75,520.98
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,694.97,542.49
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,860.09,668.6
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,963.15,741.65
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,800.24,629.01
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,577.76,462.93
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,501.58,406.02
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,401.57,328.25
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,291.19,239.36
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,144.02,116.69
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,122.11,98.73
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,100.05,80.08
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,352.06,296.97
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,521.17,431.16
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,417.06,340.81
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,319.37,240.06
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,157.64,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,10.09,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,20.6,10.73
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,27.27,18.09
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,34.02,24.5
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,38.62,28.83
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,46.82,36.2
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,66.07,53.18
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,96.02,79.27
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,110.02,91.21
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,128.41,106.78
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,141.77,117.63
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,154.49,127.79
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,168.85,139.2
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,176.76,145.09
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,110.13,88.58
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,79.91,62.74
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,127.22,102.44
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,195.9,158.98
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,213.49,172.56
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,240.79,183.44
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,264.87,200.47
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,291.43,219.94
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,317.9,239.27
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,335.48,252.22
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,358.75,270.75
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,369.09,279.33
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,409.03,308.89
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,462.56,348.5
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,503.33,379.52
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,551.93,416.27
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,555.33,419.14
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,547.75,414.02
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,523.18,396.24
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,493.61,374.46
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,536.63,407.86
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,581.59,442.28
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,539.02,411.64
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,492.42,377.83
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,537.4,413.92
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,583.3,450.19
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,612.64,472.93
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,617.51,478.38
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,808.99,626.51
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,959.38,733.04
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,696.53,547.54
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,351.67,280.15
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,259.45,207.8
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,149.12,117.78
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,134.64,106.63
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,120.13,95.11
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,100.82,79.25
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,81.39,62.98
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,347.75,289.86
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,532.07,433.09
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,429.4,345.18
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,333.35,245.59
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,162.98,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,9.71,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,19.87,9.88
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,25.78,16.63
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,34.5,24.71
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,39.52,29.38
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,44.58,33.92
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,57.54,45.28
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,81.12,65.69
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,102.6,84.1
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,119.01,97.91
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,131.7,108.19
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,144.13,118.1
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,149.62,122.09
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,164.03,133.48
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,178.66,144.93
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,201.23,162.76
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,202.88,163.69
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,215.49,173.61
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,214.77,172.72
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,240.55,182.81
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,270.06,203.24
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,289.99,216.86
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,323.59,240.95
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,362.36,269.51
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,397.67,295.28
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,448.75,334.26
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,371.58,280.95
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,269.59,205.07
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,330.25,251.57
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,397.97,302.59
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,386.23,293.93
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,372.16,283.66
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,469.01,358.54
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,564.25,431.16
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,633.08,483.61
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,691.88,528.89
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,733.29,561.48
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,759.83,584.05
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,739.87,570.0
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,696.72,539.67
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,639.78,498.88
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,555.35,437.04
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,802.39,630.95
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,983.46,761.42
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,971.01,754.99
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,955.34,747.71
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,929.51,731.7
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,912.94,722.24
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,873.82,697.03
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,832.58,669.6
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,773.53,627.62
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,713.65,583.15
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,635.84,521.83
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,567.78,465.06
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,455.3,369.29
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,349.83,258.68
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,171.0,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,10.54,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,21.5,10.99
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,28.17,18.73
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,34.95,25.18
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,39.97,29.94
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,48.73,37.89
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,52.33,41.02
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,55.96,44.08
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,58.99,46.53
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,62.0,48.9
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,71.41,56.81
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,74.13,58.83
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,76.26,60.34
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,78.26,61.73
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,79.77,62.71
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,81.16,63.59
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,82.29,64.39
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,83.29,65.09
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,85.74,66.88
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,142.18,77.95
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,198.97,112.91
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,256.47,157.74
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,314.11,206.68
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,371.78,256.9
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,428.45,306.7
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,484.66,355.31
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,539.49,401.11
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,593.32,444.81
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,644.7,486.12
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,694.49,525.23
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,740.75,561.03
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,784.55,594.39
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,825.43,623.35
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,863.57,649.84
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,897.87,673.9
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,929.04,695.87
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,954.72,713.57
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,976.93,729.02
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,993.11,740.86
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,1005.62,750.43
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,1012.51,757.56
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,1015.74,762.44
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,1011.1,761.14
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,1002.86,757.6
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,986.53,749.81
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,966.93,739.83
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,950.89,731.22
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,919.39,711.66
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,876.15,684.18
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,830.83,654.42
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,769.99,611.22
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,715.25,570.79
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,634.35,510.13
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,555.21,447.32
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,441.4,352.45
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,334.81,242.34
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,163.37,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,10.23,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,21.45,10.68
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,28.48,18.91
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,35.62,25.67
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,40.57,30.3
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,49.36,38.14
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,53.29,41.54
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,57.23,44.84
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,60.18,47.19
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,63.1,49.46
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,65.14,50.94
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,75.01,59.1
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,77.4,60.8
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,79.65,62.38
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,81.65,63.75
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,83.5,65.0
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,129.07,102.65
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,195.65,156.61
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,201.69,160.72
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,234.87,169.6
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,267.2,190.71
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,301.09,215.73
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,329.38,240.66
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,334.1,247.3
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,381.73,276.3
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,478.47,346.58
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,531.77,390.81
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,584.08,433.39
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,634.58,473.36
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,683.62,511.26
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,731.04,547.73
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,776.59,582.27
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,817.5,611.07
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,855.74,637.49
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,889.84,661.42
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,920.85,683.33
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,946.28,702.63
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,968.26,719.83
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,985.78,732.84
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,999.71,743.67
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,1006.58,751.05
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,1009.79,756.25
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,1006.1,755.58
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,998.8,752.69
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,983.01,745.64
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,963.96,736.42
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,948.81,728.44
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,918.17,709.54
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,874.95,682.43
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,829.65,653.03
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,770.75,612.7
