Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,710.94,569.72
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,637.11,514.11
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,558.34,451.24
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,448.03,358.69
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,344.59,248.27
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,132.61,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,9.44,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,19.87,9.3
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,26.58,17.37
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,33.4,23.89
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,41.68,31.51
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,47.14,36.46
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,61.6,49.24
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,86.79,71.21
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,105.76,87.56
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,126.07,104.84
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,138.32,114.76
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,150.29,124.32
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,156.39,128.8
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,159.37,130.64
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,168.67,137.77
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,177.4,144.35
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,116.56,93.38
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,85.31,67.02
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,85.55,66.99
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,140.02,77.4
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,196.95,111.91
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,254.65,156.66
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,312.56,205.7
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,370.56,256.07
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,427.43,305.95
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,483.85,354.59
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,538.55,400.76
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,592.22,444.9
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,644.08,486.5
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,694.38,525.9
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,740.38,561.44
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,783.75,594.41
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,824.33,623.48
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,862.14,649.92
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,895.67,673.75
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,926.02,695.49
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,951.29,713.17
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,973.07,728.62
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,988.82,740.56
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,1000.9,750.23
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,1006.88,755.64
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,1009.17,758.8
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,1004.15,757.23
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,995.53,753.45
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,978.25,744.95
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,970.39,743.0
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,940.77,724.91
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,908.28,704.74
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,864.75,676.92
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,819.14,646.83
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,758.38,604.69
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,704.14,565.47
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,621.96,502.39
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,541.63,437.45
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,429.6,343.52
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,324.73,231.54
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,123.13,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,9.83,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,20.63,9.51
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,28.09,18.58
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,35.64,25.76
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,40.99,30.78
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,46.38,35.66
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,65.2,52.22
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,91.3,74.79
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,108.44,89.17
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,120.68,99.1
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,139.5,114.19
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,152.05,123.72
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,161.64,130.92
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,162.36,130.78
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,112.1,88.86
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,85.0,66.12
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,86.04,66.75
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,86.94,67.22
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,90.89,70.2
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,146.35,82.13
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,201.96,114.69
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,258.34,157.11
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,310.66,213.46
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,349.58,255.32
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,386.78,276.91
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,483.0,346.34
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,508.73,370.45
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,516.71,378.42
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,599.5,440.87
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,690.11,509.13
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,736.69,544.19
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,781.25,577.6
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,822.12,606.49
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,860.28,632.8
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,810.12,597.65
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,719.24,531.55
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,858.16,634.49
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,970.35,710.52
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,986.17,721.39
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,998.34,730.92
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,1003.34,737.41
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,1004.64,741.73
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,999.19,740.35
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,990.17,736.78
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,985.56,737.33
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,964.46,726.82
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,934.6,708.97
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,901.89,688.94
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,856.2,660.38
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,808.47,629.5
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,753.6,592.15
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,691.97,547.98
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,608.12,485.02
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,526.15,420.07
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,413.16,326.42
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,306.32,213.41
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,114.79,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,9.83,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,20.65,9.12
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,28.13,18.48
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,35.7,25.69
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,40.68,30.37
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,49.53,38.29
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,70.57,56.7
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,98.99,81.11
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,112.06,91.88
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,124.86,102.25
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,138.29,112.97
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,151.42,123.28
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,166.29,134.87
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,180.78,146.0
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,184.99,148.7
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,197.15,157.87
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,122.48,96.63
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,86.18,66.56
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,87.63,67.57
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,140.76,77.41
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,197.95,110.7
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,255.92,154.33
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,271.48,186.36
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,287.2,213.5
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,346.4,249.21
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,485.22,348.45
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,540.51,393.6
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,594.81,437.31
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,549.46,407.06
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,466.63,345.79
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,422.84,315.14
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,374.96,280.37
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,478.07,357.62
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,580.43,432.3
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,513.6,383.62
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,422.09,316.85
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,478.38,360.23
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,518.82,391.51
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,513.68,388.66
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,507.3,385.21
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,464.29,354.79
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,394.84,304.46
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,335.02,259.66
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,273.5,212.55
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,253.01,197.84
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,231.97,182.36
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,189.01,149.18
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,167.41,132.56
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,126.86,99.83
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,86.26,66.4
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,72.46,55.2
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,58.42,43.55
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,321.66,266.8
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,509.56,411.86
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,393.52,313.38
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,282.67,195.81
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,104.17,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,10.65,1.79
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,20.22,11.79
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,29.83,20.71
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,40.58,30.51
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,51.23,40.09
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,62.49,50.03
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,73.68,59.71
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,88.4,72.42
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,102.96,84.81
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,111.67,91.84
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,120.32,98.73
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,140.08,114.95
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,159.49,130.62
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,172.84,141.05
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,193.8,157.65
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,201.52,163.54
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,208.96,169.24
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,225.82,182.25
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,238.34,179.79
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,270.98,203.85
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,285.99,215.5
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,306.32,229.3
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,345.86,258.14
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,369.6,276.87
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,393.78,295.87
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,409.69,308.09
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,424.52,319.23
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,449.81,338.42
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,476.02,358.15
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,474.0,356.94
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,469.05,353.55
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,497.24,374.98
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,526.42,396.93
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,532.27,401.83
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,536.96,406.08
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,538.3,408.64
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,538.39,410.37
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,421.67,324.2
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,320.77,247.45
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,309.68,240.44
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,298.1,232.66
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,283.94,222.39
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,269.33,211.72
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,259.63,205.36
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,249.68,198.72
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,240.3,192.23
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,230.6,185.41
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,189.34,152.42
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,131.23,104.89
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,108.36,86.06
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,85.38,66.68
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,66.69,50.79
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,47.22,34.0
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,30.7,19.56
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,14.49,4.49
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,7.47,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,10.23,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,21.34,8.68
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,29.9,19.96
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,38.49,28.18
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,44.04,33.5
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,49.64,38.68
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,53.37,41.96
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,64.89,51.98
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,95.01,78.04
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,125.39,103.75
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,98.82,80.38
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,73.52,58.29
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,99.71,80.37
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,124.98,101.24
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,139.66,112.95
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,154.13,124.37
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,178.4,143.98
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,201.95,162.81
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,193.85,155.58
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,206.3,157.07
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,231.51,175.49
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,258.86,195.68
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,301.63,223.59
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,359.29,263.98
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,391.04,289.98
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,407.33,303.98
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,475.76,354.44
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,586.86,438.68
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,638.42,479.19
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,688.55,517.91
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,634.33,477.55
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,531.07,399.43
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,544.64,411.21
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,557.02,421.43
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,557.7,422.65
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,556.55,422.6
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,595.87,453.27
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,656.43,498.4
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,519.31,397.92
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,373.07,287.61
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,393.05,305.4
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,413.58,323.04
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,324.71,254.85
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,212.83,167.0
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,257.08,203.94
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,281.42,224.88
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,234.46,187.59
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,167.7,133.78
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,123.28,97.72
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,79.07,60.95
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,428.43,357.03
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,698.45,564.77
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,612.83,496.57
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,529.11,428.74
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,407.42,326.24
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,289.41,195.29
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,108.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,9.83,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,20.6,7.64
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,28.02,18.38
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,35.58,25.71
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,40.91,30.77
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,46.29,35.69
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,51.96,40.7
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,64.86,51.96
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,75.39,61.07
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,85.85,70.0
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,97.22,79.48
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,108.5,88.74
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,122.02,99.99
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,135.39,111.02
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,152.77,125.11
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,169.85,138.79
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,178.03,145.24
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,186.1,151.61
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,191.31,155.32
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,198.77,153.36
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,215.62,165.97
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,233.15,179.21
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,241.82,185.49
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,250.55,191.87
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,250.24,191.72
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,249.48,191.26
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,268.04,205.59
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,294.34,225.81
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,297.36,228.67
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,300.01,231.31
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,349.48,269.54
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,402.61,310.15
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,336.01,259.63
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,253.23,195.96
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,255.16,197.91
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,257.14,199.73
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,341.01,265.73
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,414.95,323.14
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,341.54,266.76
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,245.33,191.84
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,329.28,259.96
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,397.2,314.85
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,339.07,269.6
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,279.26,222.51
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,302.15,243.13
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,325.46,264.01
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,321.11,262.15
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,338.4,277.49
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,257.69,212.41
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,199.5,164.28
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,171.9,141.66
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,143.86,118.06
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,361.8,304.76
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,511.38,422.52
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,390.18,316.02
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,271.3,180.14
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,100.35,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,9.05,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,18.92,5.91
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,26.36,16.9
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,33.92,24.23
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,38.88,28.95
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,43.91,33.56
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,40.16,30.21
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,41.33,31.16
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,65.74,52.62
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,88.49,72.34
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,95.87,78.32
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,103.18,84.19
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,136.98,112.79
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,174.56,144.11
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,175.72,144.33
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,186.9,152.97
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,194.85,159.17
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,212.66,173.48
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,200.8,163.05
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,227.6,167.34
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,260.75,189.97
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,291.68,214.45
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,298.55,208.38
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,356.82,247.58
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,397.37,291.47
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,425.39,320.14
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,485.21,365.57
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,573.91,435.14
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,624.67,476.36
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,673.93,515.62
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,721.03,552.51
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,766.21,587.3
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,750.03,572.32
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,698.98,531.82
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,815.31,621.69
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,910.54,689.72
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,936.53,707.59
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,959.07,723.73
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,976.48,736.52
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,990.25,747.03
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,997.04,753.02
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,1000.13,756.74
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,997.34,756.67
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,990.94,754.35
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,976.05,747.8
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,957.88,739.04
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,930.68,722.84
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,900.67,704.44
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,871.28,687.04
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,828.08,658.83
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,770.74,618.9
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,712.63,576.31
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,633.33,514.6
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,555.37,450.32
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,441.7,352.61
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,339.37,217.34
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,133.74,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,8.26,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,17.41,4.29
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,24.18,14.98
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,33.75,24.06
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,38.84,28.97
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,44.0,33.79
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,52.19,41.07
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,70.22,56.92
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,80.7,65.87
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,91.12,74.61
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,109.67,90.25
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,127.89,105.36
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,134.87,110.94
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,141.76,116.42
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,154.91,126.92
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,167.91,137.18
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,172.69,140.8
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,177.36,144.36
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,199.41,161.94
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,239.3,183.31
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,255.07,192.32
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,292.74,218.97
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,317.86,235.11
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,368.24,272.28
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,393.91,295.19
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,415.16,313.85
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,460.86,349.25
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,509.7,387.37
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,590.46,450.61
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,679.3,520.58
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,725.02,554.99
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,768.27,587.0
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,808.99,616.35
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,847.01,642.91
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,881.49,665.99
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,912.88,686.9
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,938.12,706.32
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,959.87,723.59
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,976.91,736.49
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,990.29,747.11
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,996.17,752.86
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,998.33,756.33
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,995.13,756.35
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,988.3,754.09
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,972.48,746.85
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,953.36,737.38
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,927.28,721.55
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,910.27,711.98
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,868.05,684.99
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,823.78,655.76
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,767.31,616.39
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,709.96,574.27
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,629.1,510.9
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,549.57,445.06
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,446.09,354.86
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,334.28,206.38
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,131.82,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,7.87,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,16.59,3.03
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,25.43,15.97
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,32.9,23.29
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,38.02,28.18
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,43.22,32.95
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,47.01,36.32
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,50.83,39.58
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,53.7,42.02
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,63.07,50.12
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,66.03,52.41
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,68.88,54.59
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,71.17,56.27
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,73.35,57.84
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,116.28,94.01
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,193.22,157.53
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,191.79,155.48
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,189.93,153.33
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,210.11,169.15
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,237.36,180.26
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,249.81,188.87
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,261.31,197.62
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,297.2,223.19
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,327.03,244.49
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,366.38,273.59
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,411.57,307.48
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,438.84,328.83
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,477.01,358.22
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,510.86,384.21
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,545.82,410.84
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,522.52,394.17
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,493.58,372.89
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,470.24,356.15
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,429.44,326.28
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,489.94,372.58
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,539.82,410.57
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,783.22,595.23
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,975.67,730.05
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,992.77,741.4
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,1006.16,751.93
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,1013.33,759.61
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,1016.76,765.02
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,1012.83,764.61
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,1005.24,761.94
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,990.04,755.28
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,971.5,746.39
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,943.93,731.46
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,913.53,714.23
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,882.51,695.72
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,837.5,666.23
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,778.58,623.94
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,718.81,579.01
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,635.63,514.24
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,553.88,446.89
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,446.74,353.65
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,329.89,194.25
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,130.28,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,7.87,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,16.59,2.07
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,23.78,14.5
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,33.77,24.02
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,38.86,28.9
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,44.03,33.66
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,47.8,37.01
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,51.6,40.26
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,54.44,42.58
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,63.74,50.5
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,66.69,52.79
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,69.55,54.96
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,71.82,56.73
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,73.98,58.39
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,75.31,59.23
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,76.54,60.0
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,77.87,60.85
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,79.07,61.6
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,80.55,62.59
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,124.07,68.66
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,181.78,100.5
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,240.22,144.39
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,298.43,193.58
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,356.86,244.98
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,414.87,296.33
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,472.45,346.61
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,528.34,393.72
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,583.19,438.64
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,636.21,481.63
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,687.66,522.36
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,734.89,559.18
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,779.49,593.36
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,821.15,624.31
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,860.03,652.76
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,896.18,678.32
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,929.24,701.76
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,956.06,720.69
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,979.35,737.34
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,997.78,750.84
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,1012.46,761.99
