Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,1019.73,769.45
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,1023.21,774.6
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,1021.22,775.13
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,1015.51,773.34
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,999.55,765.79
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,980.16,755.96
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,953.51,739.91
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,924.0,721.65
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,882.29,695.24
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,849.75,674.63
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,790.03,632.76
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,729.53,588.24
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,647.87,524.56
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,567.5,458.06
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,447.28,353.97
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,335.35,187.11
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,133.66,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,7.87,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,16.6,0.93
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,23.38,14.05
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,32.91,23.15
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,38.46,28.48
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,44.08,33.7
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,64.75,52.03
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,91.82,75.64
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,106.47,88.02
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,122.65,101.49
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,132.26,108.92
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,146.69,120.27
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,160.49,131.15
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,173.95,141.61
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,180.03,145.9
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,193.67,156.36
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,118.95,94.58
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,81.7,63.48
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,84.83,65.89
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,128.62,72.53
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,205.16,135.41
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,283.45,211.14
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,307.35,226.46
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,352.5,258.63
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,377.81,278.73
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,403.18,298.8
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,376.81,281.38
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,342.74,257.21
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,387.25,290.71
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,438.68,328.94
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,430.66,323.41
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,422.9,318.16
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,507.76,382.16
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,603.0,452.28
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,778.94,584.59
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,930.54,691.8
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,956.55,710.16
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,979.0,727.32
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,995.39,739.59
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,1008.02,749.59
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,1014.42,756.73
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,1017.05,761.61
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,1011.84,759.98
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,1002.97,756.1
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,986.39,748.58
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,966.49,738.84
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,948.21,728.72
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,914.51,707.66
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,869.23,678.99
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,821.87,647.87
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,756.02,601.75
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,697.52,558.85
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,609.39,490.5
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,523.49,420.15
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,397.47,312.25
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,267.34,137.36
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,101.76,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,7.87,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,16.46,0.0
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,24.37,14.69
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,32.41,22.6
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,38.22,28.08
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,44.07,33.42
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,51.76,40.2
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,55.81,43.64
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,58.87,46.11
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,61.91,48.51
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,64.06,49.99
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,73.79,57.91
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,76.32,59.72
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,78.71,61.41
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,80.53,62.5
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,82.22,63.47
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,83.39,64.15
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,84.43,64.73
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,85.01,64.95
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,124.91,69.07
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,182.87,99.64
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,241.58,142.32
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,300.26,190.27
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,358.89,240.04
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,416.48,289.55
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,473.62,337.98
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,529.12,384.12
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,583.43,428.15
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,635.84,469.48
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,686.69,508.61
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,734.2,544.44
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,779.39,577.89
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,821.1,608.45
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,860.05,636.37
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,894.75,660.21
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,926.25,681.95
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,951.67,699.38
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,973.52,714.57
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,990.84,727.32
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,1004.49,737.85
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,1010.36,744.55
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,1012.44,749.03
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,1007.78,749.66
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,999.5,748.05
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,982.52,739.93
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,974.88,738.23
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,943.97,719.5
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,910.16,698.65
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,863.96,670.84
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,815.69,640.46
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,756.82,599.57
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,691.61,551.81
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,602.29,483.87
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,515.2,413.49
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,386.21,302.65
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,252.18,117.26
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,95.26,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,8.26,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,17.24,0.0
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,25.87,15.82
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,34.58,24.45
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,40.63,30.19
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,46.74,35.76
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,51.1,39.62
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,60.04,47.35
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,86.82,70.38
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,120.53,98.8
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,134.37,109.88
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,147.84,120.51
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,105.02,84.06
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,83.7,65.81
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,122.79,98.16
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,176.44,141.58
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,118.97,93.93
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,88.96,68.94
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,130.36,102.7
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,220.24,158.03
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,262.94,189.29
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,290.38,214.01
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,317.77,230.71
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,358.39,258.69
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,383.69,279.95
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,414.43,304.49
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,441.27,325.43
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,468.38,346.37
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,510.62,378.27
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,560.6,415.65
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,578.06,428.99
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,592.79,440.28
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,562.28,418.8
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,533.2,397.89
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,634.04,473.87
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,743.89,554.14
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,734.08,547.97
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,703.18,528.15
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,873.76,654.43
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,994.84,736.78
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,884.64,664.56
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,708.01,540.37
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,689.65,530.19
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,668.91,517.18
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,565.45,441.7
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,436.78,345.23
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,381.74,304.56
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,326.01,261.9
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,297.83,241.03
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,268.89,218.9
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,494.03,405.1
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,669.35,538.63
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,580.25,467.8
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,493.42,396.53
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,367.27,287.21
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,234.56,94.9
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,87.62,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,7.87,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,16.39,0.0
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,25.45,15.49
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,34.57,24.61
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,40.61,30.4
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,46.7,36.02
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,67.72,54.65
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,92.46,76.2
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,102.37,84.46
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,110.41,90.96
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,88.56,71.67
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,73.01,57.93
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,113.2,91.94
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,158.31,129.22
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,178.96,145.54
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,201.12,162.93
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,200.2,161.72
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,209.6,168.99
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,215.87,173.39
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,232.51,175.03
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,254.06,189.11
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,289.59,215.15
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,307.3,226.89
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,343.51,253.15
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,348.63,259.0
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,356.0,265.95
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,376.67,281.15
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,398.33,296.94
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,440.9,328.45
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,490.53,364.9
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,475.61,354.37
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,447.61,334.44
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,436.35,326.86
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,422.81,317.42
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,586.93,440.6
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,751.69,559.03
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,684.29,511.31
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,627.15,470.95
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,670.32,505.02
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,713.15,538.11
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,578.52,441.03
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,390.14,301.21
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,377.34,293.55
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,363.8,284.46
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,314.75,247.68
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,264.59,209.32
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,207.74,164.44
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,133.4,104.39
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,116.28,90.92
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,99.11,77.05
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,439.18,361.34
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,691.92,551.26
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,602.59,479.64
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,515.69,408.9
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,390.87,300.9
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,257.59,84.74
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,99.35,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,7.47,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,15.6,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,24.28,14.26
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,33.03,23.07
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,39.52,29.2
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,46.04,35.15
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,50.76,39.34
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,55.46,43.36
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,86.8,70.36
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,120.63,98.83
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,91.29,73.16
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,72.34,56.61
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,74.34,58.03
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,84.74,66.45
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,86.98,67.82
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,89.06,69.06
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,90.32,69.78
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,91.43,70.4
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,135.72,106.05
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,222.2,159.82
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,203.67,128.24
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,243.25,143.18
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,305.33,200.71
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,361.38,251.91
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,403.91,281.42
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,471.79,332.24
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,526.81,376.3
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,580.89,418.39
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,632.66,458.51
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,682.85,496.52
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,682.17,495.71
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,652.37,473.74
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,757.72,551.13
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,851.31,617.3
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,885.68,640.26
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,916.92,661.76
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,941.73,679.65
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,963.0,695.46
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,978.7,706.98
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,990.7,716.34
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,995.58,722.26
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,996.73,726.04
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,862.48,639.8
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,664.16,502.43
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,578.76,443.4
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,467.89,363.18
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,705.41,545.75
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,887.43,674.04
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,838.89,642.47
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,795.61,615.58
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,729.84,570.27
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,663.81,522.52
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,573.72,454.26
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,486.03,383.83
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,362.7,276.67
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,229.44,53.37
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,86.77,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,6.29,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,12.18,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,23.86,13.74
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,35.49,25.13
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,44.82,33.79
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,54.08,42.18
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,72.49,58.36
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,91.78,74.96
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,100.82,82.42
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,113.38,92.74
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,130.89,106.84
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,146.48,119.05
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,158.22,128.1
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,169.68,136.82
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,181.58,145.83
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,192.79,154.2
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,201.96,160.88
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,210.71,167.2
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,217.27,171.75
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,234.04,173.08
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,262.21,189.95
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,295.1,211.75
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,321.88,231.76
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,348.64,252.14
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,375.15,271.89
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,418.11,303.94
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,478.76,347.9
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,558.64,407.86
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,575.98,422.19
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,576.45,422.64
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,568.75,418.03
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,548.08,403.62
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,586.75,433.06
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,618.46,457.41
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,626.89,464.32
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,633.2,469.9
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,636.77,474.3
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,638.32,477.37
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,619.28,464.81
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,574.66,434.43
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,513.56,391.08
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,449.58,344.63
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,440.44,339.56
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,430.2,333.42
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,400.53,312.77
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,369.65,290.93
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,293.32,232.97
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,240.06,191.53
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,214.52,172.08
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,188.41,151.65
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,439.61,359.58
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,620.19,497.35
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,531.62,426.67
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,445.67,355.97
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,331.56,254.11
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,205.28,23.83
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,76.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,6.29,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,13.05,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,22.15,12.24
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,31.28,21.55
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,33.59,24.04
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,39.8,29.75
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,50.16,38.95
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,60.45,47.92
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,82.06,66.58
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,103.09,84.38
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,124.45,102.11
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,147.86,121.26
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,148.09,120.76
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,155.87,126.61
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,164.34,132.96
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,180.37,145.44
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,202.04,162.35
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,208.86,167.12
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,223.73,178.42
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,230.1,173.45
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,257.95,192.21
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,276.15,204.17
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,307.83,228.03
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,324.98,241.11
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,353.66,261.93
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,399.2,295.65
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,421.32,312.41
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,444.03,329.63
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,475.59,354.16
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,507.86,378.98
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,485.67,363.23
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,448.96,336.68
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,507.36,380.55
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,561.03,420.36
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,564.05,423.08
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,565.33,424.87
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,640.14,481.67
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,699.55,527.14
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,849.62,638.43
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,949.92,707.77
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,830.75,628.01
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,647.1,495.48
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,590.3,455.93
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,506.48,395.09
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,483.57,380.67
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,459.13,364.54
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,379.45,303.23
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,277.04,222.69
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,250.65,202.97
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,223.55,181.93
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,455.97,374.15
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,618.76,498.78
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,530.24,427.52
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,444.4,356.13
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,326.7,249.65
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,195.42,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,72.27,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,5.9,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,11.47,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,22.15,12.03
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,32.84,22.86
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,42.9,32.2
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,50.92,39.55
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,60.34,47.91
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,74.44,60.18
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,90.11,73.56
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,105.62,86.55
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,121.57,99.7
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,140.19,114.88
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,154.95,126.59
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,169.34,137.85
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,185.73,150.65
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,191.12,154.33
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,200.64,161.39
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,209.73,168.05
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,214.29,171.06
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,242.71,182.43
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,258.27,188.37
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,287.0,205.14
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,317.7,229.47
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,346.75,252.93
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,379.27,278.48
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,413.23,305.03
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,452.76,335.29
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,495.49,367.8
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,567.98,423.51
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,652.21,488.77
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,642.1,479.93
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,594.83,443.36
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,588.41,439.34
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,564.95,422.85
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,620.14,464.17
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,663.96,497.06
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,683.79,513.31
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,702.32,528.94
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,694.82,524.73
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,684.72,518.9
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,635.1,484.71
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,558.09,430.54
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,471.04,366.15
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,357.28,279.78
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,357.33,282.43
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,380.37,302.13
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,277.74,221.79
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,198.23,157.75
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,175.63,140.33
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,135.98,108.45
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,432.27,355.81
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,639.77,514.2
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,551.29,442.78
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,465.61,371.51
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,268.27,202.97
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,37.5,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,10.62,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,5.9,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,12.24,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,21.37,11.19
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,30.55,20.85
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,36.68,26.72
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,42.85,32.42
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,48.43,37.42
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,60.39,47.87
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,75.67,61.02
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,90.73,73.75
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,113.77,93.08
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,136.25,111.59
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,147.31,120.25
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,158.27,128.74
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,166.2,134.66
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,181.91,146.93
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,200.3,161.56
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,217.96,175.5
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,220.56,176.91
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,228.04,173.06
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,251.09,188.88
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,276.41,207.06
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,296.83,222.02
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,318.15,237.9
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,344.91,258.05
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,366.94,274.86
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,371.5,279.21
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,365.36,275.32
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,374.38,282.42
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,382.96,289.07
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,391.21,295.58
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,399.13,301.86
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,432.22,326.99
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,480.63,362.99
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,434.33,329.1
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,397.74,302.23
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,477.26,363.57
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,542.41,413.48
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,456.54,349.65
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,342.8,264.0
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,321.03,248.87
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,298.29,232.46
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,301.74,236.27
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,305.37,240.19
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,302.95,240.04
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,300.21,239.68
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,241.9,193.82
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,163.93,131.0
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,144.36,115.62
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,124.62,99.65
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,102.78,81.47
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,80.74,62.74
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,60.99,45.74
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,40.19,27.67
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,23.67,12.61
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,8.37,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,4.33,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,11.02,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,19.48,9.51
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,27.6,18.34
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,35.94,26.16
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,41.95,31.74
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,40.64,30.65
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,47.52,36.69
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,61.64,48.98
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,75.31,60.67
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,89.15,72.31
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,102.83,83.63
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,109.45,88.97
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,116.01,94.23
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,132.76,107.85
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,149.24,121.05
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,173.28,140.31
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,196.62,158.71
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,204.57,164.49
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,214.32,163.74
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,217.08,164.92
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,237.25,179.87
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,264.31,199.51
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,293.91,221.13
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,333.41,250.09
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,371.15,278.06
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,372.95,279.88
