Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,363.4,273.02
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,384.17,288.85
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,406.02,305.34
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,443.0,333.07
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,479.04,360.03
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,520.75,392.26
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,564.9,426.3
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,545.66,412.49
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,522.8,396.2
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,635.17,481.94
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,754.37,569.85
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,703.83,534.11
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,669.68,510.22
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,677.39,519.39
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,683.07,527.01
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,570.07,444.44
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,429.81,338.81
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,398.07,316.66
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,365.1,292.66
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,366.55,296.6
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,366.35,299.07
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,336.16,276.38
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,304.96,252.37
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,507.81,420.42
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,661.03,536.6
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,570.39,462.6
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,482.74,388.11
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,358.42,266.65
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,215.3,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,84.24,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,5.51,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,11.02,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,19.78,9.45
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,28.25,18.85
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,34.09,24.51
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,43.36,32.98
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,54.92,43.31
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,75.58,61.44
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,90.26,74.18
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,104.83,86.63
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,117.72,97.27
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,130.51,107.65
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,145.65,119.88
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,152.11,124.65
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,173.65,141.98
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,194.29,158.28
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,196.17,159.09
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,207.75,167.88
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,215.8,173.73
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,233.38,175.32
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,262.46,192.33
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,282.23,204.62
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,322.59,236.49
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,346.34,255.99
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,374.17,277.15
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,418.65,311.17
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,450.8,336.66
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,483.34,362.14
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,511.05,383.77
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,538.03,404.55
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,561.45,422.88
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,584.16,440.64
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,718.47,542.89
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,837.85,630.53
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,871.53,653.39
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,902.01,674.83
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,927.47,693.92
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,949.43,710.83
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,966.29,723.55
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,979.49,734.04
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,984.56,740.72
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,985.88,745.14
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,980.4,744.14
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,971.31,740.84
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,953.67,732.39
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,945.24,730.37
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,663.29,530.22
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,345.76,281.31
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,592.43,484.85
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,781.94,628.03
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,720.14,581.64
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,652.6,530.17
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,559.74,455.47
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,469.82,378.47
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,337.02,247.76
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,184.17,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,70.2,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,11.02,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,20.94,9.95
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,30.55,20.78
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,37.07,27.1
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,43.66,33.22
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,38.02,28.3
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,36.7,27.09
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,55.26,43.47
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,72.52,58.5
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,79.93,64.63
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,87.29,70.63
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,102.06,82.93
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,116.62,94.86
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,137.91,112.3
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,158.7,129.07
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,173.18,140.68
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,187.45,152.05
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,198.77,160.66
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,211.63,162.57
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,212.14,162.07
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,229.43,174.96
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,237.29,180.63
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,244.92,186.21
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,290.02,219.92
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,339.76,256.97
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,361.97,273.28
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,385.55,290.66
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,442.99,333.62
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,509.84,383.21
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,566.17,424.65
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,631.62,472.2
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,576.44,432.04
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,505.01,379.55
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,549.72,414.22
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,613.6,461.47
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,678.12,511.75
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,764.57,576.67
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,890.69,669.27
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,984.51,732.71
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,864.64,652.58
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,679.15,520.07
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,634.68,490.4
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,588.04,457.56
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,560.4,439.92
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,530.9,420.46
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,712.41,563.42
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,863.5,674.08
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,818.96,643.98
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,766.56,608.61
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,691.85,555.08
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,617.34,498.76
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,517.6,419.11
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,421.05,337.31
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,284.87,203.67
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,91.73,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,10.23,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,21.25,9.7
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,32.0,21.91
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,39.18,28.85
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,46.4,35.53
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,50.27,39.04
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,60.95,48.38
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,87.37,71.16
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,112.94,92.65
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,116.29,94.91
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,124.08,100.94
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,142.75,115.98
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,152.6,123.48
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,169.11,136.45
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,185.08,148.81
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,193.54,155.01
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,201.71,160.98
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,121.78,95.83
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,115.47,69.76
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,204.87,134.23
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,289.51,210.29
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,306.04,224.21
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,317.85,234.95
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,362.99,265.88
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,429.21,314.28
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,463.14,342.09
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,486.55,361.36
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,504.84,376.9
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,520.2,389.88
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,481.45,362.35
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,427.85,323.1
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,518.11,391.8
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,619.75,466.99
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,639.47,482.08
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,657.99,496.87
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,619.52,470.04
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,555.8,424.87
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,499.59,384.68
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,416.77,323.57
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,366.91,286.72
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,314.95,247.33
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,279.32,220.13
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,220.6,174.25
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,166.05,131.0
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,111.58,86.78
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,98.03,75.99
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,84.35,64.93
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,72.52,55.38
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,60.57,45.57
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,48.99,35.88
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,37.51,26.12
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,275.26,229.02
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,447.26,359.92
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,305.84,213.61
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,111.44,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,10.23,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,20.88,8.94
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,31.25,21.26
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,38.48,28.28
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,45.74,35.03
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,36.5,26.93
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,31.31,22.29
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,40.17,30.12
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,49.06,37.89
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,61.47,48.55
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,73.31,58.57
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,77.49,61.98
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,81.64,65.34
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,100.45,81.11
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,118.85,96.31
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,131.67,106.85
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,144.33,117.21
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,165.81,134.61
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,187.8,145.29
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,184.07,141.86
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,179.48,138.1
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,190.93,146.97
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,202.71,156.1
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,256.53,197.35
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,322.41,247.59
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,334.56,257.06
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,346.91,266.84
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,336.96,259.57
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,324.44,250.21
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,317.33,245.02
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,308.93,238.8
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,322.2,249.3
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,335.99,260.16
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,333.11,258.27
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,329.67,256.04
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,302.91,236.17
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,256.27,200.61
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,242.93,190.63
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,229.23,180.25
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,208.14,163.84
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,186.59,146.95
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,259.45,206.8
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,318.4,254.96
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,245.08,196.69
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,152.81,121.67
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,104.16,82.03
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,57.58,43.2
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,49.83,36.86
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,42.1,30.42
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,368.38,312.12
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,638.19,524.43
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,542.26,443.82
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,449.65,362.63
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,309.95,210.39
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,121.62,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,9.44,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,20.44,8.0
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,31.17,21.14
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,38.76,28.57
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,46.35,35.72
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,39.78,29.98
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,38.24,28.59
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,56.97,45.18
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,74.49,60.49
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,97.0,79.8
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,118.88,98.23
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,117.54,96.7
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,115.88,94.97
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,121.09,98.93
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,126.24,102.81
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,134.66,109.63
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,143.0,116.36
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,146.96,119.19
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,151.38,116.88
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,170.92,131.62
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,191.09,146.76
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,216.97,166.21
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,243.88,186.33
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,305.56,231.12
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,397.92,299.4
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,432.78,325.36
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,479.68,360.49
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,491.38,370.29
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,496.72,375.06
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,504.47,381.68
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,509.87,386.36
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,544.06,412.74
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,592.46,448.99
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,753.13,571.16
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,896.28,674.14
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,919.37,691.07
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,938.9,706.86
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,949.72,716.02
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,970.65,732.28
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,972.43,736.27
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,970.38,738.01
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,956.1,730.17
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,938.07,719.93
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,712.09,562.1
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,442.57,356.1
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,646.33,520.47
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,804.73,639.61
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,747.54,599.07
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,688.88,557.53
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,607.36,496.4
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,521.59,428.93
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,422.36,347.11
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,328.23,264.61
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,206.7,131.69
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,40.22,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,19.73,6.83
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,31.19,21.08
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,42.01,31.39
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,50.57,39.43
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,56.81,45.13
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,63.0,50.57
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,55.5,43.77
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,57.58,45.4
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,64.09,50.85
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,70.44,56.09
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,80.3,64.41
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,90.06,72.59
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,97.31,78.4
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,104.5,84.12
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,117.49,94.87
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,130.3,105.39
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,147.93,119.63
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,165.85,127.9
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,171.91,132.2
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,178.04,136.75
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,190.62,146.15
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,203.61,155.85
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,244.29,186.88
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,295.84,225.99
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,301.44,230.37
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,306.54,234.49
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,320.25,245.06
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,334.45,255.97
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,378.92,289.99
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,427.11,326.53
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,384.39,294.61
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,336.98,258.96
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,367.28,282.84
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,399.47,307.84
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,380.06,294.11
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,359.09,279.24
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,416.46,325.39
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,499.42,389.87
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,409.57,322.37
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,339.74,268.93
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,315.83,251.25
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,291.05,232.51
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,250.6,201.14
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,188.64,151.7
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,265.95,217.87
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,344.69,284.04
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,311.16,257.72
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,277.01,230.53
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,455.17,380.86
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,585.93,483.58
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,481.4,396.09
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,380.59,307.12
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,235.32,141.86
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,55.96,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,8.65,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,18.88,5.46
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,28.93,19.06
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,35.87,25.96
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,42.88,32.59
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,52.16,40.99
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,67.47,54.54
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,79.94,65.33
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,92.31,75.84
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,100.42,82.47
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,108.46,88.94
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,129.35,106.49
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,149.81,123.44
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,167.8,137.86
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,173.75,142.09
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,190.35,155.12
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,206.34,167.45
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,220.66,178.33
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,223.88,170.37
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,246.89,185.19
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,270.65,202.38
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,297.74,216.56
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,346.65,249.75
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,391.12,280.76
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,462.82,335.73
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,519.52,383.1
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,575.27,428.39
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,628.48,471.13
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,679.97,511.47
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,728.38,548.64
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,774.5,583.4
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,817.03,613.99
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,856.7,641.48
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,891.57,665.69
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,923.14,687.73
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,949.08,706.1
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,971.38,722.2
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,987.54,734.41
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,999.87,744.32
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,1005.42,750.94
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,1007.14,755.28
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,999.95,752.43
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,989.07,747.32
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,981.37,745.91
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,957.62,733.51
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,922.05,711.46
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,883.66,687.02
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,832.06,653.26
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,778.54,616.72
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,710.23,567.47
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,635.4,510.27
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,531.06,426.52
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,430.63,338.91
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,268.98,145.56
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,74.81,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,18.02,3.99
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,28.03,18.14
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,34.95,25.03
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,41.94,31.63
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,47.1,36.34
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,52.25,40.88
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,69.65,56.06
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,96.76,79.38
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,110.35,90.45
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,123.84,101.22
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,140.94,115.27
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,149.66,122.17
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,166.24,135.31
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,182.27,147.81
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,190.05,153.49
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,206.54,166.23
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,195.98,157.05
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,207.97,154.04
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,243.2,173.31
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,279.77,198.84
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,286.09,192.89
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,340.61,229.04
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,398.59,279.75
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,456.16,329.57
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,512.06,377.22
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,566.82,422.81
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,619.49,465.55
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,670.52,506.02
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,718.22,543.42
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,763.67,578.52
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,805.18,610.11
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,843.84,638.57
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,878.55,663.38
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,910.04,686.06
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,935.03,704.09
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,956.39,719.83
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,972.66,732.27
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,985.17,742.39
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,989.42,748.23
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,989.84,751.73
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,983.4,749.29
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,973.31,744.53
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,965.5,742.57
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,941.75,729.48
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,908.43,708.46
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,872.28,685.0
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,821.31,651.01
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,768.51,614.27
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,704.19,567.0
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,633.89,512.18
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,531.11,428.4
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,432.4,340.18
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,269.43,126.88
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,78.66,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,13.33,0.63
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,27.23,17.4
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,34.18,24.36
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,41.2,31.0
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,59.64,47.47
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,81.16,66.29
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,94.65,77.73
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,107.9,88.74
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,124.11,102.04
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,139.97,114.78
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,98.59,79.33
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,74.11,58.3
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,83.55,66.06
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,84.76,66.74
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,85.93,67.41
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,86.99,67.99
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,87.36,67.88
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,104.42,65.21
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,162.15,88.83
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,220.74,128.26
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,279.22,174.66
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,337.87,223.9
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,395.78,273.66
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,453.22,322.46
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,509.16,368.59
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,563.93,412.52
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,616.31,454.03
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,666.99,493.28
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,713.95,529.36
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,758.44,563.05
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,799.67,592.87
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,838.07,619.55
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,871.44,643.29
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,901.5,664.95
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,925.76,683.39
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,946.41,699.67
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,818.4,613.66
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,625.68,473.78
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,818.83,621.05
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,976.61,730.35
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,967.76,724.84
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,968.19,727.29
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,947.4,716.42
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,923.26,703.35
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,885.37,679.66
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,844.73,653.59
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,797.99,624.36
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,743.41,587.93
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,662.79,529.21
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,582.75,467.65
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,475.52,381.15
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,372.36,290.05
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,195.37,71.73
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,14.09,0.0
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,28.63,18.45
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,36.6,26.41
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,44.59,33.93
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,50.67,39.49
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,56.68,44.8
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,60.99,48.45
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,65.25,51.96
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,67.88,53.97
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,76.27,60.92
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,78.43,62.43
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,80.51,63.87
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,81.79,64.62
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,83.0,65.33
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,93.13,73.69
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,94.26,74.45
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,94.68,74.49
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,110.22,71.67
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,166.53,94.6
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,223.82,133.47
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,281.13,179.48
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,338.77,228.55
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,396.13,278.43
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,453.2,327.48
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,508.18,373.35
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,562.17,417.11
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,614.1,458.7
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,664.45,498.03
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,711.04,534.02
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,755.3,567.66
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,795.79,598.29
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,833.46,625.34
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,866.82,648.64
