Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,896.96,669.82
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,785.73,591.87
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,612.88,464.4
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,547.33,418.63
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,499.07,383.52
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,589.07,454.27
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,655.97,507.28
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,598.03,465.05
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,513.29,403.37
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,448.96,356.29
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,383.52,306.85
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,322.87,260.34
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,239.73,194.49
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,212.08,172.96
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,183.87,150.22
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,419.36,347.47
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,585.84,475.26
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,478.7,386.14
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,376.14,293.2
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,194.22,46.88
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,13.41,0.0
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,28.55,18.37
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,37.67,27.38
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,46.72,35.8
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,54.15,42.56
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,61.42,48.98
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,55.74,43.83
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,59.74,47.15
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,71.07,56.76
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,82.28,66.12
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,99.81,80.75
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,117.01,94.88
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,132.41,107.3
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,147.58,119.4
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,165.35,133.74
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,182.78,147.69
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,190.21,153.13
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,198.35,151.95
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,211.27,160.76
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,241.06,182.73
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,270.99,204.2
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,304.47,228.54
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,332.64,249.13
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,376.1,281.62
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,397.71,297.99
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,419.58,314.47
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,441.7,331.53
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,463.67,348.3
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,493.06,370.67
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,523.66,393.88
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,572.5,430.46
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,614.89,462.35
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,538.21,406.74
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,449.27,341.17
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,470.82,358.82
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,474.04,362.76
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,469.59,360.45
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,464.06,357.45
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,461.18,357.41
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,457.33,356.7
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,429.72,336.88
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,400.65,315.85
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,342.28,272.6
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,306.89,246.25
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,282.57,228.02
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,257.38,208.75
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,227.12,185.41
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,196.35,160.92
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,385.83,320.74
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,552.91,449.89
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,444.75,359.28
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,341.54,264.51
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,175.88,10.95
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,13.31,0.0
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,27.03,16.96
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,35.86,25.82
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,44.66,34.1
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,50.04,39.08
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,55.45,43.89
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,75.07,61.08
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,104.29,86.31
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,114.53,94.67
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,127.62,105.37
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,144.67,119.26
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,161.25,132.54
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,172.16,140.66
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,182.75,148.42
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,198.47,160.92
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,201.16,162.73
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,210.33,169.54
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,223.74,169.87
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,250.21,185.38
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,277.62,204.41
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,300.66,216.61
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,342.06,245.07
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,384.68,274.91
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,452.85,327.28
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,508.19,374.25
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,562.58,419.37
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,614.4,461.27
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,664.57,500.85
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,615.22,464.22
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,513.04,386.72
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,571.21,431.14
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,624.03,470.81
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,647.13,488.34
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,669.21,505.35
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,657.23,498.13
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,641.95,488.67
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,657.14,501.71
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,670.82,513.61
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,629.04,483.72
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,584.46,451.74
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,487.13,380.27
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,412.08,323.54
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,692.81,543.51
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,921.16,705.84
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,884.43,679.96
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,844.93,654.23
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,796.59,621.78
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,740.53,582.37
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,662.34,524.98
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,584.73,464.83
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,473.55,375.65
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,367.54,277.71
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,185.82,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,13.33,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,27.04,16.74
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,35.05,24.9
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,43.08,32.4
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,48.5,37.38
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,53.93,42.19
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,77.49,62.71
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,106.54,87.57
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,123.21,101.35
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,139.55,114.63
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,152.01,124.45
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,164.13,133.87
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,175.53,142.59
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,186.59,150.96
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,119.45,95.06
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,90.75,70.93
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,90.57,70.53
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,102.26,66.96
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,192.77,127.75
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,276.04,202.69
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,270.94,184.05
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,333.22,222.52
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,378.28,270.3
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,406.12,299.66
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,423.74,314.26
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,439.72,326.88
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,454.0,338.32
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,466.51,348.21
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,447.95,335.15
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,415.16,311.46
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,628.6,473.77
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,823.43,615.0
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,856.7,636.86
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,886.83,657.95
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,910.62,675.84
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,930.88,691.57
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,945.46,702.76
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,956.32,711.69
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,846.81,640.19
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,672.78,516.7
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,603.87,467.99
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,508.3,397.99
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,731.75,571.61
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,902.77,694.22
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,867.01,669.89
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,828.51,644.84
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,780.04,612.32
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,723.79,572.63
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,645.75,514.77
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,568.38,454.09
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,456.65,363.11
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,350.1,261.5
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,175.58,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,12.53,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,25.46,15.28
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,33.57,23.63
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,41.7,31.3
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,47.2,36.38
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,52.7,41.28
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,55.97,44.04
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,68.07,54.46
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,91.71,74.56
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,114.61,93.58
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,138.8,113.51
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,153.88,125.5
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,158.72,128.86
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,173.6,140.52
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,184.52,148.79
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,204.75,164.56
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,218.93,175.28
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,220.54,166.76
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,245.18,181.7
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,270.51,199.62
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,286.32,212.16
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,309.25,230.25
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,333.79,248.36
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,372.48,277.35
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,397.88,296.98
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,424.11,317.17
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,531.74,398.44
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,655.61,492.14
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,612.7,458.99
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,517.21,386.46
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,676.47,508.48
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,819.99,615.35
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,712.14,535.77
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,537.11,405.34
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,748.24,565.74
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,932.54,695.73
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,945.6,704.5
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,954.85,712.39
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,782.45,596.21
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,581.58,448.86
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,577.73,450.32
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,571.81,449.24
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,540.88,428.49
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,508.15,406.11
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,665.17,531.39
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,800.58,631.78
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,741.26,590.42
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,680.66,547.56
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,600.18,486.22
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,520.27,422.02
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,406.4,327.16
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,298.52,221.51
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,145.71,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,12.58,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,25.57,15.33
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,33.74,23.9
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,41.94,31.63
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,47.14,36.47
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,52.38,41.16
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,61.75,49.34
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,80.2,65.33
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,86.99,70.89
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,93.71,76.32
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,98.69,80.17
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,103.6,83.93
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,132.01,107.52
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,159.38,129.8
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,172.61,140.35
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,185.66,150.73
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,186.98,151.2
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,201.53,155.03
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,233.8,177.35
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,271.3,203.49
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,285.18,214.04
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,297.67,223.86
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,327.99,246.53
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,355.77,267.53
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,371.35,280.05
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,387.42,292.8
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,419.72,317.34
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,455.92,344.67
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,435.98,330.28
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,401.7,305.15
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,478.32,363.58
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,551.42,418.41
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,499.29,379.67
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,423.17,323.2
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,485.19,371.88
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,531.42,408.35
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,624.91,479.87
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,698.87,536.5
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,616.68,476.97
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,506.7,396.38
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,397.82,313.83
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,262.3,207.49
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,264.98,211.7
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,267.66,215.51
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,222.91,179.71
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,177.38,142.69
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,153.16,123.26
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,113.44,90.49
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,394.71,327.21
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,590.44,475.71
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,472.92,376.59
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,361.2,260.38
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,139.51,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,12.54,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,25.37,14.88
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,34.62,24.57
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,43.83,33.28
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,50.7,39.62
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,57.49,45.69
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,64.84,52.08
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,82.14,67.03
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,91.57,74.89
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,100.94,82.56
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,119.03,97.6
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,136.83,112.13
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,160.92,131.74
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,172.96,141.06
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,176.95,143.68
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,180.69,146.13
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,191.66,154.49
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,203.48,155.94
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,225.52,171.37
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,249.65,188.83
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,264.33,199.57
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,279.09,210.58
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,279.45,211.42
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,277.83,210.68
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,329.28,248.81
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,386.73,291.05
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,437.5,328.96
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,495.63,372.29
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,478.72,360.27
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,455.92,343.79
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,510.19,385.18
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,581.86,438.2
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,510.94,386.53
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,428.7,325.95
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,504.55,385.07
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,565.41,432.31
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,553.87,424.58
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,540.45,415.94
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,519.59,402.54
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,496.92,387.71
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,430.6,338.0
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,338.43,267.66
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,335.38,267.81
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,354.41,284.62
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,266.33,214.98
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,200.55,161.57
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,172.06,138.85
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,143.13,115.08
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,329.61,272.99
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,491.6,399.22
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,374.7,300.04
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,268.28,187.5
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,95.44,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,11.82,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,23.58,13.13
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,33.52,23.42
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,45.79,34.69
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,52.86,41.19
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,59.86,47.4
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,63.5,50.47
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,77.46,62.44
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,93.17,75.68
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,108.66,88.51
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,121.83,99.36
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,134.88,110.0
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,150.6,122.56
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,166.1,134.78
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,181.37,146.66
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,182.76,147.12
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,197.87,158.8
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,213.65,170.88
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,237.35,178.85
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,263.82,197.53
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,284.05,212.22
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,305.15,227.92
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,321.67,240.87
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,338.15,253.78
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,357.27,267.98
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,377.12,282.63
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,411.61,308.58
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,450.17,337.47
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,458.24,343.99
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,464.68,349.37
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,500.46,376.72
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,538.19,405.34
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,490.82,370.72
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,419.94,318.65
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,487.22,371.05
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,539.01,411.5
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,509.69,390.28
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,477.88,367.44
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,470.72,364.33
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,462.37,360.25
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,442.91,347.6
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,422.07,333.81
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,321.51,256.73
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,243.36,194.86
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,195.01,156.43
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,129.1,102.51
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,106.88,84.32
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,84.44,65.51
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,290.58,241.93
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,456.2,373.02
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,345.01,277.31
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,236.22,158.16
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,81.53,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,12.59,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,24.17,13.33
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,34.74,24.48
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,45.31,34.39
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,53.19,41.64
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,63.35,50.67
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,76.69,62.27
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,96.88,79.59
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,110.77,91.16
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,124.56,102.44
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,135.6,111.23
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,150.97,123.54
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,170.37,139.02
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,180.1,146.33
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,190.95,154.83
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,201.49,163.04
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,207.16,166.98
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,228.96,183.93
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,237.86,179.68
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,242.22,183.43
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,275.7,205.58
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,330.89,244.85
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,303.63,227.77
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,267.69,202.96
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,276.48,209.54
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,285.44,216.08
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,400.06,302.38
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,534.07,401.08
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,544.62,408.96
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,551.69,414.75
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,559.86,421.29
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,552.21,416.57
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,510.18,386.17
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,444.95,338.44
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,430.31,329.15
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,414.14,318.38
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,450.13,346.59
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,465.42,359.46
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,462.95,359.7
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,459.47,359.36
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,404.67,318.85
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,324.3,257.89
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,276.94,221.62
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,228.44,183.47
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,195.51,157.21
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,144.31,115.49
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,118.03,93.89
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,91.55,71.62
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,216.57,179.28
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,322.09,265.16
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,228.97,183.42
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,130.56,80.24
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,45.05,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,10.23,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,19.74,9.58
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,34.9,24.56
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,49.78,38.28
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,62.48,49.81
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,74.09,60.12
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,66.94,53.71
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,63.78,50.73
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,76.06,61.18
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,88.21,71.33
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,103.22,83.96
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,118.03,96.26
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,133.06,108.43
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,147.89,120.29
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,150.51,121.89
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,153.01,123.43
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,172.27,138.74
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,191.4,153.73
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,194.2,148.33
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,196.48,149.85
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,222.97,169.26
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,262.79,198.81
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,310.76,233.42
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,376.6,282.0
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,381.36,286.41
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,382.94,288.13
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,418.17,314.89
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,457.47,344.51
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,480.39,362.07
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,503.65,379.95
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,515.35,390.24
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,526.11,399.98
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,552.49,420.55
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,596.73,453.65
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,520.19,398.39
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,435.17,335.85
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,413.19,320.37
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,389.68,303.3
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,433.97,339.29
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,455.57,358.21
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,472.21,373.37
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,487.62,387.77
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,584.78,466.3
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,679.25,541.25
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,503.93,407.65
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,333.87,272.79
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,285.19,234.46
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,236.84,194.71
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,185.53,151.6
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,116.31,92.79
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,68.21,50.62
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,13.73,2.4
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,7.08,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,9.44,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,18.26,8.14
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,34.06,23.79
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,49.5,38.01
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,63.34,50.55
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,76.93,62.6
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,80.14,65.28
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,85.2,69.44
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,93.34,76.16
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,101.42,82.7
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,115.28,94.08
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,129.0,105.18
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,141.96,115.49
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,154.78,125.57
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,163.4,132.37
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,171.91,139.07
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,175.66,141.58
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,179.49,144.18
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,200.2,153.13
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,221.96,169.34
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,240.09,182.17
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,273.83,207.12
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,289.5,219.15
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,305.71,231.68
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,330.94,250.93
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,358.23,271.77
