Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,417.55,316.62
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,484.98,367.36
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,587.91,446.25
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,698.72,530.36
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,572.58,436.59
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,385.62,294.22
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,473.71,362.82
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,552.89,423.07
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,515.72,396.18
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,474.74,366.52
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,414.71,322.2
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,372.94,290.86
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,344.34,270.2
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,314.42,248.15
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,299.73,237.64
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,284.47,226.57
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,253.41,202.89
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,221.52,178.13
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,189.03,152.07
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,138.64,110.86
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,112.33,89.12
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,85.79,66.71
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,215.34,178.47
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,346.08,284.05
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,250.81,198.91
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,143.67,68.65
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,44.95,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,10.62,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,20.42,9.37
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,34.18,23.82
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,47.84,36.51
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,58.77,46.51
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,69.51,56.08
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,71.71,58.03
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,78.62,64.0
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,94.61,77.63
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,110.39,90.85
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,121.95,100.25
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,133.41,109.44
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,156.94,128.69
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,169.05,138.13
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,184.23,150.33
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,198.91,162.02
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,209.65,170.1
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,220.74,178.42
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,234.39,176.85
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,267.9,199.82
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,292.6,218.35
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,317.66,237.75
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,332.0,250.2
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,349.25,264.52
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,375.04,283.97
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,408.92,309.45
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,440.78,333.96
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,474.75,360.05
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,531.36,403.37
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,588.66,447.12
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,556.03,423.65
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,502.05,384.23
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,504.6,387.26
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,505.76,389.0
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,497.23,384.15
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,486.94,378.01
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,446.8,348.2
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,381.2,298.83
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,366.72,289.37
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,351.44,279.02
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,350.9,280.21
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,349.83,280.99
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,325.15,262.88
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,299.77,243.97
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,199.5,162.07
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,86.99,67.53
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,71.67,55.0
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,56.02,41.86
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,217.91,181.5
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,352.54,290.43
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,254.12,201.29
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,141.62,52.06
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,45.29,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,4.33,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,8.35,0.31
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,17.91,9.81
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,27.5,18.62
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,38.97,29.01
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,50.03,38.89
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,61.69,49.21
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,73.25,59.3
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,100.77,83.0
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,127.81,105.83
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,129.65,106.79
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,137.16,112.59
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,155.3,127.27
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,163.05,133.08
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,168.98,137.65
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,187.11,152.29
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,193.2,156.65
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,211.25,170.78
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,239.24,181.71
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,260.08,195.24
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,274.1,207.11
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,270.19,205.38
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,291.23,221.53
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,313.76,238.83
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,364.72,276.61
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,428.76,324.3
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,478.43,362.2
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,534.81,405.21
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,611.07,464.23
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,693.68,527.82
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,585.97,448.16
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,419.74,321.96
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,435.39,335.4
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,469.32,361.64
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,426.31,330.49
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,398.82,310.75
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,408.86,319.89
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,441.66,346.04
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,432.81,341.06
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,422.86,335.43
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,395.79,315.5
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,343.91,276.23
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,358.96,290.08
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,349.41,284.57
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,217.25,177.16
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,94.0,73.36
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,305.15,254.36
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,478.56,396.15
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,400.45,330.8
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,323.98,265.22
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,208.71,163.77
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,100.14,19.42
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,35.6,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,10.23,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,19.69,7.83
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,31.32,21.25
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,42.9,32.12
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,51.8,40.33
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,60.61,48.23
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,55.38,43.54
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,57.38,45.14
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,74.57,59.93
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,91.42,74.17
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,101.75,82.6
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,112.0,90.85
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,127.41,103.36
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,142.61,115.51
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,155.08,125.53
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,167.39,135.36
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,182.3,146.99
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,197.03,158.36
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,203.79,155.4
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,226.73,172.31
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,247.76,187.6
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,270.41,204.28
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,314.79,236.22
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,376.92,282.12
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,443.36,329.72
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,539.81,402.06
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,525.43,394.22
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,474.23,356.69
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,595.04,449.27
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,721.01,544.01
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,644.44,486.47
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,517.77,391.47
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,514.56,390.77
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,509.34,387.86
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,504.15,385.67
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,497.39,382.33
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,464.45,358.48
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,406.42,315.79
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,367.01,287.07
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,325.8,256.32
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,296.48,234.28
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,266.12,211.1
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,224.93,179.05
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,163.71,130.14
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,136.01,107.88
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,108.0,84.85
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,346.65,288.21
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,542.94,445.35
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,456.27,374.22
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,372.15,303.19
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,265.51,205.75
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,140.08,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,47.17,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,9.83,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,19.11,6.83
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,31.72,21.62
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,42.93,32.25
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,50.14,39.01
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,57.3,45.49
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,49.66,38.66
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,49.83,38.67
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,66.24,52.89
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,81.95,66.27
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,101.74,82.96
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,121.08,98.99
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,142.08,116.2
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,162.62,132.77
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,174.93,142.58
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,195.21,158.92
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,205.5,166.64
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,215.53,174.13
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,230.97,174.06
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,267.67,198.71
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,294.87,218.79
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,323.19,240.52
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,349.31,261.41
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,375.87,282.64
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,448.89,335.09
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,552.38,412.97
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,509.59,384.8
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,418.36,316.73
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,494.84,375.7
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,589.35,446.55
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,706.47,535.57
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,817.51,619.14
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,711.65,540.78
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,551.14,420.81
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,511.92,393.79
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,468.76,362.51
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,519.13,403.43
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,593.43,461.0
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,464.69,364.74
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,331.27,261.77
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,336.83,268.18
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,342.15,274.0
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,308.46,248.61
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,273.8,222.06
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,245.75,200.04
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,217.15,177.12
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,185.94,151.82
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,153.93,125.16
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,118.01,94.34
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,80.79,61.89
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,48.7,32.64
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,9.9,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,5.11,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,9.44,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,19.61,6.35
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,29.75,19.81
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,39.82,29.37
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,46.4,35.53
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,52.98,41.48
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,39.52,29.53
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,30.55,21.49
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,39.42,29.19
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,48.31,36.79
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,65.37,51.48
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,81.36,65.06
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,87.96,70.35
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,94.51,75.56
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,103.09,82.61
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,111.6,89.55
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,123.47,99.1
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,135.19,108.44
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,149.06,114.21
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,163.46,125.21
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,173.32,132.49
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,183.46,140.03
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,225.27,172.11
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,263.14,200.89
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,272.0,207.73
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,280.98,214.78
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,277.34,212.18
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,268.45,205.58
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,309.97,237.57
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,350.22,268.31
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,351.69,269.7
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,352.64,270.88
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,355.2,273.38
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,357.54,275.77
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,396.65,307.51
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,458.76,356.22
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,408.14,318.57
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,376.23,294.94
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,288.19,227.3
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,179.5,141.1
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,236.68,188.6
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,278.6,223.46
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,221.52,177.91
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,145.45,115.95
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,125.57,99.79
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,105.54,83.2
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,420.6,350.26
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,650.64,529.28
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,555.28,451.47
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,461.79,372.67
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,331.15,249.3
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,180.07,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,66.99,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.64,5.35
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.2,20.07
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,40.7,30.11
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,48.0,36.93
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,55.23,43.46
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,53.08,41.6
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,59.42,47.14
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,73.45,59.22
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,87.3,70.93
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,94.32,76.59
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,101.27,82.12
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,122.78,99.95
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,143.74,117.03
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,153.99,125.23
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,164.11,133.31
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,190.9,154.79
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,210.14,169.79
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,238.81,181.1
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,250.17,189.72
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,278.3,207.91
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,327.35,242.94
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,364.04,264.24
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,441.67,321.42
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,496.54,367.33
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,550.35,411.15
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,601.64,452.64
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,651.22,491.8
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,647.78,489.95
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,621.21,470.13
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,562.9,428.43
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,488.74,373.51
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,448.52,344.2
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,385.61,297.23
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,488.51,377.69
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,598.83,461.22
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,616.61,475.71
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,633.11,489.98
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,525.88,411.45
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,438.29,345.36
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,527.08,417.14
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,590.35,468.56
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,723.91,572.99
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,838.2,657.49
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,790.74,625.33
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,741.04,591.71
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,672.19,541.81
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,602.49,488.74
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,505.22,410.31
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,409.94,329.36
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,242.61,176.81
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,14.95,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,7.47,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,9.05,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,17.5,3.09
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,29.23,19.16
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,40.95,30.29
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,40.26,30.07
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,40.58,30.49
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,50.47,39.3
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,60.09,47.74
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,69.29,55.59
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,78.44,63.25
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,95.29,77.61
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,111.84,91.55
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,118.74,96.95
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,125.57,102.25
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,136.3,110.79
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,146.92,119.15
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,160.25,129.69
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,173.37,139.97
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,193.54,148.82
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,214.85,164.78
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,228.87,174.68
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,257.0,195.64
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,277.2,211.04
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,298.8,227.62
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,315.3,240.45
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,332.53,253.87
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,345.21,263.82
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,358.1,273.95
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,355.69,272.49
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,351.93,270.02
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,353.85,271.96
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,355.3,273.56
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,432.33,333.3
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,499.31,384.81
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,539.79,417.65
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,602.25,466.48
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,773.08,597.72
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,928.23,708.85
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,827.98,640.49
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,703.14,550.86
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,808.55,633.17
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,900.19,699.42
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,869.9,680.66
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,836.53,660.33
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,795.62,632.64
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,752.33,602.24
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,683.98,552.15
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,614.84,498.99
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,523.43,425.46
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,434.01,348.76
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,251.84,178.46
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,14.16,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,8.26,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,17.23,1.71
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,27.09,17.35
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,36.96,26.9
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,41.3,31.13
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,50.49,39.44
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,62.46,50.0
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,74.33,60.27
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,92.65,75.95
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,110.65,91.07
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,128.66,105.92
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,149.49,122.91
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,158.47,129.76
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,167.19,136.34
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,185.07,150.75
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,202.33,164.51
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,127.93,102.59
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,95.38,75.23
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,150.12,86.62
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,209.26,123.36
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,268.42,169.63
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,327.84,220.1
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,386.0,271.21
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,443.61,321.55
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,499.54,368.93
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,554.36,414.07
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,606.83,456.8
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,657.51,497.07
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,706.33,535.42
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,753.21,571.68
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,794.0,602.08
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,831.76,628.72
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,865.08,652.31
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,895.0,673.65
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,918.21,691.51
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,937.64,707.04
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,950.38,716.88
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,959.19,724.31
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,960.74,728.44
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,958.43,730.18
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,946.66,724.23
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,943.34,724.24
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,917.35,709.44
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,888.04,692.18
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,843.32,663.35
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,796.08,631.62
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,737.74,589.67
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,672.49,540.01
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,574.14,462.0
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,478.38,380.31
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,333.96,225.03
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,136.47,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,8.26,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,17.21,0.12
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,27.05,17.15
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,36.89,26.67
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,52.61,40.92
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,69.71,56.19
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,84.03,68.89
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,98.12,81.14
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,96.62,79.46
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,97.08,79.47
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,123.04,101.37
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,150.03,123.75
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,102.99,83.2
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,84.09,66.76
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,128.17,103.92
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,195.16,159.4
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,122.76,98.54
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,85.22,66.8
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,139.74,78.05
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,199.57,115.18
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,259.51,162.37
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,319.72,213.98
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,378.97,266.53
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,437.69,318.31
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,494.44,366.88
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,550.02,413.07
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,603.19,456.9
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,654.48,498.16
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,699.27,533.49
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,740.42,565.36
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,780.68,596.16
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,818.01,622.84
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,851.06,646.53
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,880.85,668.03
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,903.54,685.78
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,922.53,701.22
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,836.88,643.06
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,709.71,549.56
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,844.49,653.28
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,956.63,732.51
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,946.73,726.83
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,933.09,719.62
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,905.93,704.24
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,875.47,686.21
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,830.82,657.28
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,783.66,625.31
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,724.58,582.18
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,658.18,530.9
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,557.06,449.48
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,458.48,364.09
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,254.13,159.3
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,7.87,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,15.23,0.0
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,26.51,16.49
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,37.7,27.21
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,48.82,37.4
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,59.67,47.14
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,68.74,55.1
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,77.54,62.61
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,67.33,53.44
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,60.71,47.43
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,70.33,55.48
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,73.42,57.81
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,75.0,58.86
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,76.51,59.83
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,78.04,60.84
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,79.47,61.76
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,80.98,62.76
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,82.38,63.67
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,136.82,74.57
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,197.47,111.59
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,257.66,158.72
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,318.04,210.55
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,377.77,263.33
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,436.8,315.26
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,494.15,364.2
