Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,550.28,410.78
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,603.69,455.57
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,655.12,497.88
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,702.49,535.48
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,747.07,570.27
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,787.86,600.55
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,825.56,627.24
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,858.94,651.13
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,888.9,672.74
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,912.42,690.8
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,932.16,706.46
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,946.02,717.22
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,955.98,725.54
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,958.32,729.93
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,956.8,731.9
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,946.78,727.09
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,933.12,719.87
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,907.88,705.52
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,891.08,696.93
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,848.55,668.3
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,803.58,636.91
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,739.35,590.46
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,674.0,540.29
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,572.43,458.82
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,484.28,380.54
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,264.99,147.8
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,7.47,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,15.7,0.0
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,23.66,14.03
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,31.78,22.13
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,40.4,30.12
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,46.35,35.56
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,50.43,39.18
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,54.53,42.67
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,57.65,45.21
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,60.75,47.68
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,69.99,55.54
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,72.75,57.73
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,75.25,59.57
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,77.62,61.3
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,79.45,62.56
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,81.15,63.72
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,83.41,65.35
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,85.51,66.85
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,138.66,77.29
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,198.99,114.24
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,259.36,161.6
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,319.76,213.37
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,379.14,266.0
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,437.9,317.82
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,494.64,367.15
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,550.11,414.25
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,603.11,458.1
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,654.16,499.28
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,700.81,536.13
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,744.54,570.0
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,784.48,600.41
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,821.36,626.87
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,854.04,650.41
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,883.32,671.66
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,905.64,687.94
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,924.19,701.79
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,937.25,712.35
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,946.43,720.47
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,947.15,724.07
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,944.02,725.24
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,932.8,719.53
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,929.81,719.71
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,903.18,704.21
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,873.3,686.17
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,830.05,656.75
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,784.36,624.42
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,717.77,575.43
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,658.47,529.06
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,557.15,447.02
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,459.06,359.67
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,290.03,134.41
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,90.65,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,7.08,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,14.85,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,23.23,13.55
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,31.74,22.08
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,37.96,27.97
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,47.87,36.91
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,35.78,26.21
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,31.31,22.19
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,46.74,35.67
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,62.2,48.96
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,73.52,58.59
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,84.71,68.02
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,94.42,75.94
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,104.03,83.69
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,109.48,88.05
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,114.87,92.37
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,138.36,111.58
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,161.13,129.92
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,177.92,136.76
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,195.71,150.18
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,219.49,167.9
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,235.39,179.53
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,258.72,197.36
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,283.96,216.72
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,293.96,224.68
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,303.95,232.67
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,281.94,216.2
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,252.2,193.61
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,293.72,225.87
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,333.65,256.59
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,381.83,293.92
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,448.36,344.54
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,450.35,346.34
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,451.26,347.67
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,565.61,437.42
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,666.49,515.8
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,698.88,540.43
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,710.21,550.94
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,739.26,575.4
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,764.63,597.05
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,637.42,502.98
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,461.66,369.62
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,351.4,284.11
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,218.46,176.58
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,524.2,430.15
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,761.5,610.76
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,689.16,555.36
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,616.32,498.67
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,502.67,406.47
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,391.92,308.06
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,206.09,66.8
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,7.08,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,13.74,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,25.66,15.42
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,36.63,26.29
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,44.02,33.28
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,51.38,40.0
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,56.16,44.24
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,60.93,48.31
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,64.39,51.12
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,67.82,53.84
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,76.14,60.74
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,78.73,62.62
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,80.13,63.49
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,81.5,64.33
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,125.11,100.68
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,175.24,141.56
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,160.31,128.65
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,153.97,123.01
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,153.51,95.87
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,195.54,111.9
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,254.96,157.9
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,314.36,208.07
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,372.33,258.75
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,429.71,308.65
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,485.15,355.54
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,539.27,400.04
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,591.17,442.21
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,641.23,481.9
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,684.64,515.94
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,724.53,546.71
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,762.93,576.14
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,798.39,601.82
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,830.11,624.67
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,858.6,645.41
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,879.57,662.44
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,896.87,677.25
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,908.88,687.36
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,929.1,703.33
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,927.73,705.68
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,922.47,705.66
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,909.12,700.14
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,892.12,692.06
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,861.23,673.38
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,833.68,656.72
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,785.07,624.21
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,734.46,588.83
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,660.69,533.85
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,586.53,475.4
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,473.89,383.08
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,364.76,284.03
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,189.69,22.25
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,4.72,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,23.17,13.23
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,36.84,26.54
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,51.25,39.76
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,65.56,52.69
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,79.66,65.16
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,93.53,77.15
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,104.36,86.25
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,114.93,94.94
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,127.39,105.31
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,139.57,115.33
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,145.98,120.13
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,160.73,131.92
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,175.02,143.46
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,196.79,161.11
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,203.41,165.85
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,209.77,170.39
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,232.44,177.46
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,249.31,188.17
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,277.0,209.53
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,292.23,221.68
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,279.45,213.49
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,260.76,200.31
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,299.5,230.16
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,342.3,263.04
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,426.0,327.33
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,527.26,404.65
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,559.48,430.15
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,600.79,462.42
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,631.1,486.24
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,660.51,509.36
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,689.32,532.29
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,716.74,554.22
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,761.67,590.69
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,814.0,632.21
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,880.77,681.55
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,936.52,721.74
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,935.73,724.24
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,931.02,724.59
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,914.99,715.67
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,895.21,704.12
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,870.51,690.17
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,836.76,669.13
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,779.75,628.73
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,720.71,585.29
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,642.2,525.2
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,563.22,461.53
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,439.63,358.83
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,324.65,252.21
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,163.9,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,7.47,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,14.08,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,26.78,15.95
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,39.64,28.92
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,49.01,37.76
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,58.37,46.32
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,68.23,55.19
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,74.7,60.88
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,77.36,62.96
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,80.11,65.06
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,83.16,67.36
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,86.13,69.56
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,85.9,69.0
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,93.02,74.74
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,94.14,75.47
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,95.22,76.2
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,89.61,71.13
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,94.57,75.04
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,143.28,83.5
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,202.77,118.88
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,262.34,164.95
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,322.03,215.53
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,380.33,266.83
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,438.03,317.43
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,493.9,365.7
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,548.52,411.82
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,600.58,454.82
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,650.73,495.32
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,698.48,532.2
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,744.02,566.63
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,784.31,598.52
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,821.55,626.28
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,852.35,648.73
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,879.59,668.85
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,901.28,684.66
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,919.21,698.05
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,929.64,706.85
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,948.0,721.34
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,946.39,723.29
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,940.8,722.8
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,924.32,713.5
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,904.07,701.6
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,871.61,682.51
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,842.96,665.63
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,788.17,628.98
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,731.4,589.12
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,653.02,529.95
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,574.33,467.1
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,452.47,366.22
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,334.55,254.3
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,166.53,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,12.59,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,24.13,13.59
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,35.2,25.06
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,42.3,31.87
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,49.44,38.44
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,54.35,42.83
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,59.25,47.06
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,62.51,49.71
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,71.17,57.0
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,73.97,59.11
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,76.72,61.14
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,78.24,61.99
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,79.74,62.81
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,81.03,63.6
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,91.4,72.01
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,90.38,70.83
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,89.35,69.71
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,137.47,77.99
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,197.26,113.1
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,256.94,158.72
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,316.59,208.82
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,375.36,259.99
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,433.54,310.5
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,489.49,357.78
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,543.98,402.59
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,596.18,445.06
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,646.52,485.09
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,689.89,519.1
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,729.79,549.91
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,768.09,578.95
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,803.38,604.38
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,833.49,626.1
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,860.2,645.62
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,891.41,668.94
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,908.35,682.7
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,917.92,690.84
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,923.53,696.55
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,920.43,697.11
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,913.38,695.19
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,897.81,686.57
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,878.53,675.42
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,851.57,659.28
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,815.03,635.94
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,764.09,601.73
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,711.13,564.51
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,632.47,506.81
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,553.61,445.36
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,438.69,350.79
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,327.97,241.34
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,123.74,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,22.11,11.65
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,32.86,22.91
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,40.06,29.77
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,47.27,36.38
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,51.91,40.52
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,56.55,44.51
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,59.89,47.14
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,68.35,54.11
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,71.26,56.3
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,74.09,58.42
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,76.01,59.61
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,77.86,60.75
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,79.23,61.6
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,89.76,70.08
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,91.28,70.87
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,92.69,71.59
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,139.19,79.15
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,198.08,112.99
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,256.95,157.09
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,316.03,205.7
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,374.31,255.57
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,432.05,304.85
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,487.25,350.92
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,541.13,394.78
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,592.95,436.31
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,642.91,475.45
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,687.93,510.48
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,730.15,542.88
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,769.43,573.3
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,805.75,600.09
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,836.64,622.11
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,864.14,641.98
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,884.82,656.67
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,901.76,669.04
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,923.83,685.01
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,930.83,691.07
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,928.41,692.08
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,922.04,690.67
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,907.43,682.9
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,889.13,672.66
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,856.63,653.39
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,827.72,636.17
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,778.7,603.86
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,727.68,568.62
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,649.5,511.64
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,571.33,451.18
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,456.61,357.85
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,347.02,242.98
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,132.74,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,10.23,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,21.69,10.77
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,32.82,22.47
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,40.39,29.53
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,47.95,36.3
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,53.28,41.0
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,58.58,45.5
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,62.18,48.42
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,65.74,51.23
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,73.97,57.96
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,76.72,59.96
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,78.56,61.06
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,80.34,62.1
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,81.61,62.85
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,82.84,63.56
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,92.83,71.33
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,93.76,71.61
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,139.36,78.54
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,198.22,111.42
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,256.95,154.45
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,315.83,201.68
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,373.67,249.93
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,430.96,297.44
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,486.37,342.19
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,540.51,384.68
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,592.22,425.35
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,642.07,463.77
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,683.36,495.32
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,728.1,528.26
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,766.33,557.48
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,801.48,584.2
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,830.16,604.35
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,855.25,622.28
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,874.33,637.28
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,889.59,650.04
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,896.39,656.63
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,899.18,660.8
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,899.43,663.97
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,889.57,660.55
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,867.93,648.45
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,842.76,633.89
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,804.7,611.88
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,763.7,587.1
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,704.11,547.07
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,642.56,503.8
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,557.02,440.22
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,469.46,371.74
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,355.32,278.63
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,243.75,162.02
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,83.97,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,8.65,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,21.23,10.15
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,34.02,23.65
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,43.83,32.83
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,53.61,41.72
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,62.14,49.39
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,73.73,59.56
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,97.26,79.78
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,121.0,99.76
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,131.48,108.12
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,141.63,116.11
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,145.27,118.57
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,156.67,127.5
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,167.74,136.29
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,167.72,135.92
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,180.67,146.0
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,193.21,155.64
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,209.51,159.81
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,228.98,173.74
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,259.06,194.97
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,293.8,220.12
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,320.11,239.68
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,358.34,268.73
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,380.36,285.84
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,402.45,302.88
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,388.33,293.53
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,361.87,274.43
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,376.98,286.48
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,392.63,298.78
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,396.93,302.57
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,400.7,306.04
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,451.01,344.77
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,488.71,374.06
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,462.33,355.49
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,433.1,334.84
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,469.27,364.68
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,506.02,394.66
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,453.57,356.11
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,398.7,315.27
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,395.18,314.69
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,390.44,312.93
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,386.28,312.24
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,402.32,326.79
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,342.97,280.63
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,305.1,250.29
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,424.0,347.37
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,498.56,402.76
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,383.05,304.48
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,265.7,167.76
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,97.56,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,9.44,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,21.62,10.01
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,33.5,23.24
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,41.38,30.79
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,49.27,38.06
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,43.41,32.97
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,43.65,33.13
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,54.87,42.86
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,65.58,51.97
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,80.27,64.37
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,94.73,76.38
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,111.65,90.27
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,128.26,103.68
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,136.03,109.6
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,143.72,115.44
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,166.8,133.84
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,189.19,151.39
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,201.61,153.33
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,203.87,154.4
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,236.34,177.8
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,272.97,204.38
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,264.36,198.95
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,251.43,190.11
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,281.64,212.73
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,314.65,237.25
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,323.23,244.06
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,331.68,250.87
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,336.07,254.64
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,339.94,258.04
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,349.82,266.0
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,359.99,274.22
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,358.46,273.76
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,356.38,272.95
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,350.33,269.66
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,343.65,265.91
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,445.76,346.65
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,552.75,429.01
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,486.77,381.19
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,440.85,347.97
