Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,411.43,327.49
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,380.53,305.34
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,313.86,253.47
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,225.23,182.58
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,195.3,158.82
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,164.74,133.72
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,338.26,280.62
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,489.93,398.64
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,367.3,292.75
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,240.36,135.76
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,86.97,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,20.43,8.65
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,33.23,23.03
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,42.68,32.03
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,52.12,40.71
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,44.94,34.45
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,42.1,31.88
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,56.32,44.31
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,69.74,55.83
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,88.38,71.7
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,106.61,86.95
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,127.16,103.95
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,147.25,120.29
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,154.35,125.86
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,161.34,131.36
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,180.24,146.43
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,184.82,149.59
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,190.78,146.64
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,208.66,160.22
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,245.69,185.86
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,295.29,221.57
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,290.93,220.55
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,271.68,207.56
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,292.32,223.18
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,314.47,239.81
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,327.84,250.29
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,341.61,261.12
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,359.91,275.47
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,379.27,290.66
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,361.45,277.49
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,341.06,262.36
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,349.56,269.64
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,358.38,277.13
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,374.2,290.85
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,390.79,305.28
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,417.58,326.86
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,423.64,333.01
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,430.2,340.55
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,435.9,347.57
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,377.88,302.79
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,296.26,238.86
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,223.65,180.71
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,132.97,105.91
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,382.18,317.08
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,595.86,485.95
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,504.48,412.19
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,421.7,343.51
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,309.08,245.35
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,186.36,85.38
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,63.22,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,6.29,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,20.33,7.87
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,34.27,23.84
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,46.27,35.13
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,58.1,45.97
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,51.19,40.06
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,45.97,35.45
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,57.36,45.41
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,68.32,54.83
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,79.52,64.31
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,90.61,73.56
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,105.25,85.75
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,119.68,97.6
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,131.07,106.95
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,142.33,116.15
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,159.46,129.97
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,176.23,143.34
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,168.78,130.55
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,160.51,123.82
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,176.4,135.9
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,192.93,148.42
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,192.48,148.06
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,191.71,147.52
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,184.37,141.87
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,176.45,135.76
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,176.83,136.15
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,177.13,136.5
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,229.08,177.47
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,294.35,228.26
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,311.32,241.64
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,329.39,256.09
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,290.73,226.48
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,233.68,182.25
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,241.27,189.26
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,268.92,211.96
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,270.4,213.82
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,272.13,216.01
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,235.73,187.72
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,179.31,142.82
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,129.61,102.47
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,80.37,61.73
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,59.28,44.41
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,40.56,28.81
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,359.3,303.2
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,631.93,519.88
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,545.87,449.17
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,459.95,376.86
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,336.79,267.29
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,204.26,64.25
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,73.39,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,21.09,7.58
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,33.98,23.61
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,42.86,32.23
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,54.52,42.96
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,55.79,44.23
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,62.26,49.92
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,73.46,59.62
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,84.57,69.08
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,101.15,83.3
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,117.46,97.13
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,140.75,116.58
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,166.73,138.01
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,172.7,142.62
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,185.22,152.77
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,164.33,134.65
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,159.95,130.51
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,177.37,138.07
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,196.29,152.48
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,218.53,168.75
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,253.97,195.52
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,257.29,198.55
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,259.09,200.4
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,249.82,193.59
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,237.58,184.34
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,265.29,206.55
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,294.25,229.73
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,318.24,248.75
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,344.05,269.24
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,301.52,236.35
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,242.31,190.03
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,219.9,172.66
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,196.54,154.31
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,187.25,147.46
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,177.71,140.35
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,163.86,129.4
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,149.72,118.16
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,128.81,101.54
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,107.6,84.47
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,70.61,53.9
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,37.5,26.19
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,39.02,27.64
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,40.56,29.08
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,34.0,23.56
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,27.47,17.96
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,20.95,12.28
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,14.44,6.55
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,9.1,1.68
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,3.78,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,1.97,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,6.29,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,19.64,5.68
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,33.12,22.7
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,43.58,32.72
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,53.98,42.3
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,61.39,48.99
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,71.36,57.73
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,76.13,61.71
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,80.83,65.52
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,84.18,68.22
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,87.46,70.83
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,89.22,71.98
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,90.97,73.11
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,133.01,108.58
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,184.61,151.34
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,186.25,151.95
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,198.74,161.65
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,174.81,134.51
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,150.06,115.51
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,212.85,162.18
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,282.21,213.28
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,331.25,241.39
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,424.62,308.67
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,368.55,276.85
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,264.52,202.06
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,270.73,207.36
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,276.87,212.19
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,356.09,272.65
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,454.59,345.82
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,463.53,352.65
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,471.47,359.32
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,668.64,508.74
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,850.13,637.58
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,868.63,649.12
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,883.24,659.97
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,891.41,666.71
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,895.65,671.07
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,888.89,669.53
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,878.16,665.53
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,863.3,658.04
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,838.91,643.86
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,800.48,620.23
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,759.21,593.78
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,697.12,551.24
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,633.37,505.08
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,542.84,434.78
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,452.71,360.81
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,323.41,245.93
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,177.27,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,64.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,16.27,2.76
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,32.22,21.77
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,43.66,32.64
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,54.99,43.01
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,63.29,50.57
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,71.48,57.82
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,80.08,65.14
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,85.29,69.37
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,89.12,72.32
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,92.86,75.14
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,94.72,76.33
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,96.55,77.51
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,97.86,78.41
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,99.15,79.3
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,94.01,74.65
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,91.22,72.01
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,131.12,77.0
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,190.24,109.68
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,248.82,153.62
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,307.64,202.75
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,366.03,253.52
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,423.83,303.64
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,479.28,350.55
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,533.49,395.18
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,585.27,437.28
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,635.12,476.83
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,679.11,511.17
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,720.0,542.53
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,757.61,571.14
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,792.11,596.09
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,822.41,617.62
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,849.31,636.95
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,868.41,651.96
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,894.42,671.89
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,903.89,679.98
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,909.41,685.76
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,904.4,685.44
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,895.43,682.62
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,878.05,672.76
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,857.0,660.3
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,825.81,641.19
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,786.06,615.3
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,729.64,575.3
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,671.55,531.98
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,581.53,463.13
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,492.34,390.3
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,359.74,267.99
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,205.25,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,79.07,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,13.36,0.28
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,27.31,17.57
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,34.7,24.87
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,42.13,31.8
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,46.99,36.25
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,56.15,44.34
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,68.56,55.1
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,94.75,77.64
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,104.76,85.82
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,114.68,93.82
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,119.41,97.33
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,124.04,100.73
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,150.48,122.32
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,179.73,145.8
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,173.45,139.99
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,177.76,143.02
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,202.59,153.92
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,238.56,178.05
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,235.74,177.35
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,220.81,167.8
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,286.42,212.02
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,395.65,291.4
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,432.94,321.58
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,470.29,351.72
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,439.79,332.01
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,389.1,295.09
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,354.41,270.09
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,321.04,245.3
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,325.46,249.28
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,329.76,253.07
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,319.77,245.97
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,308.73,238.08
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,297.95,230.89
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,286.42,223.05
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,276.13,215.75
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,265.35,208.06
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,361.27,286.45
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,438.07,349.16
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,419.69,336.23
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,399.53,322.22
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,369.44,300.17
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,338.3,276.67
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,513.26,419.78
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,645.78,520.05
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,551.46,445.04
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,458.03,367.17
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,269.13,197.45
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,17.31,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,8.65,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,13.34,0.0
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,27.2,17.42
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,34.55,24.76
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,41.96,31.69
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,47.15,36.44
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,52.36,41.03
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,61.67,49.08
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,80.38,65.1
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,90.76,73.61
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,101.06,81.92
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,129.74,105.35
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,159.24,128.77
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,175.19,141.04
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,181.9,145.83
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,189.05,151.12
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,195.87,156.12
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,153.8,103.53
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,185.92,104.59
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,245.65,148.73
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,305.44,197.92
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,364.11,248.45
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,422.12,298.45
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,477.96,345.38
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,532.35,389.93
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,548.96,405.97
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,538.67,400.3
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,520.24,388.73
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,488.61,366.56
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,648.79,487.13
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,793.53,592.15
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,726.26,543.21
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,602.37,453.77
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,762.34,573.05
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,884.24,656.89
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,773.75,582.81
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,603.15,461.15
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,664.34,510.26
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,701.78,541.24
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,786.51,602.92
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,848.82,647.5
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,816.09,627.05
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,774.74,600.5
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,714.45,558.87
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,652.65,513.66
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,559.06,442.09
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,466.4,365.96
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,324.01,225.52
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,119.33,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,13.37,0.0
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,27.24,17.24
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,34.2,24.31
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,41.27,30.93
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,46.12,35.37
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,51.01,39.67
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,64.34,51.21
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,86.9,70.48
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,108.9,88.83
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,130.36,106.36
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,141.47,115.03
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,161.23,130.79
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,111.04,88.66
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,83.07,65.09
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,83.81,65.38
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,84.5,65.55
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,122.64,69.8
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,182.78,101.81
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,242.43,145.61
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,302.11,194.65
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,360.81,245.04
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,418.78,294.79
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,474.72,341.49
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,529.19,385.73
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,581.02,427.54
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,630.81,466.82
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,558.8,416.46
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,428.77,320.63
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,529.97,397.95
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,644.06,481.72
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,660.75,494.66
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,675.02,506.71
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,667.58,503.2
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,656.24,497.03
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,653.92,497.46
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,648.87,495.94
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,665.05,511.32
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,678.39,524.7
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,765.5,589.37
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,830.86,636.34
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,797.38,614.69
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,755.2,586.87
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,693.52,543.82
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,630.44,497.21
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,535.4,423.51
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,441.7,345.53
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,297.39,195.74
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,98.95,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,12.55,0.0
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,25.58,15.55
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,32.97,22.96
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,40.43,29.86
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,45.29,34.3
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,50.19,38.58
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,58.15,45.31
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,61.94,48.27
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,64.75,50.43
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,67.52,52.52
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,69.4,53.72
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,71.25,54.88
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,81.06,62.66
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,82.84,63.69
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,82.26,62.78
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,81.68,61.91
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,118.79,65.62
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,178.79,96.49
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,238.83,139.33
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,298.86,187.01
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,357.65,235.65
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,415.7,283.45
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,471.74,328.78
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,526.37,371.75
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,578.3,412.75
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,628.16,451.32
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,673.43,485.91
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,715.77,517.86
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,753.98,546.19
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,789.02,570.48
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,818.77,591.27
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,844.98,609.91
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,864.89,625.41
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,881.0,638.71
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,889.12,646.26
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,893.32,651.49
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,888.4,651.75
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,890.76,656.98
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,872.07,646.87
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,849.79,634.28
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,812.3,612.54
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,771.83,587.73
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,711.25,547.34
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,657.21,508.9
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,564.05,437.77
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,472.5,361.66
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,317.3,189.0
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,116.28,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,12.94,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,26.25,15.85
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,34.31,23.96
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,42.41,31.42
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,47.87,36.38
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,53.34,41.15
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,56.77,44.01
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,65.18,51.07
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,68.19,53.39
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,71.16,55.63
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,72.93,56.72
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,74.69,57.79
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,75.9,58.51
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,85.8,66.47
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,88.84,68.53
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,91.68,70.43
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,126.46,73.79
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,184.18,104.01
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,241.39,145.35
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,299.03,192.14
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,355.84,240.6
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,412.02,288.57
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,466.72,334.12
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,520.44,377.75
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,570.95,418.28
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,619.47,456.31
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,662.52,489.06
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,702.48,518.86
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,739.1,547.48
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,772.65,572.88
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,802.12,593.98
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,828.26,612.97
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,846.69,627.84
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,871.71,647.42
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,881.14,655.38
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,886.7,661.04
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,880.29,659.75
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,869.97,655.95
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,852.12,646.02
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,830.7,633.42
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,791.14,609.41
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,755.64,587.24
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,696.84,545.38
