Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,636.68,500.0
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,539.89,424.51
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,444.89,343.5
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,286.51,150.01
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,90.2,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,13.81,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,27.96,17.27
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,36.0,25.68
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,44.12,33.29
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,49.56,38.38
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,55.03,43.32
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,60.93,48.41
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,76.17,61.57
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,84.58,68.57
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,92.92,75.42
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,114.35,93.39
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,135.21,110.6
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,153.25,125.2
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,161.16,131.22
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,184.01,149.57
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,195.1,158.04
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,210.51,160.42
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,214.15,163.48
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,245.75,184.29
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,296.02,220.22
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,328.11,245.01
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,361.78,271.63
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,400.37,302.17
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,442.69,335.71
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,469.76,358.0
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,496.33,379.72
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,527.75,403.98
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,558.98,427.76
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,536.82,412.44
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,493.14,380.91
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,472.33,366.09
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,448.06,348.27
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,444.93,347.11
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,440.55,344.96
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,337.75,265.99
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,250.5,196.95
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,236.18,186.84
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,221.35,176.03
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,228.5,183.47
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,236.03,191.17
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,517.37,424.03
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,736.72,592.37
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,671.19,541.0
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,604.41,487.86
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,503.34,405.5
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,404.12,317.23
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,214.33,89.06
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,13.41,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,27.12,16.42
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,35.57,25.36
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,44.09,33.36
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,59.9,47.68
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,77.22,63.15
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,87.22,71.81
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,94.72,78.1
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,110.75,91.86
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,123.85,102.94
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,130.15,107.85
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,131.07,108.11
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,101.87,82.8
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,86.32,69.25
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,87.35,69.85
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,88.31,70.39
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,122.49,73.48
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,182.27,105.65
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,242.42,151.54
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,302.85,203.77
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,362.04,257.3
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,420.65,310.5
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,477.22,360.73
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,532.49,408.6
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,585.42,454.17
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,636.43,497.15
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,683.35,536.06
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,727.57,572.17
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,766.7,603.94
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,802.67,631.67
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,834.73,656.27
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,863.37,678.53
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,882.93,694.1
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,898.57,707.05
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,908.26,715.91
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,914.0,722.12
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,918.83,728.98
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,908.88,725.14
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,890.42,713.62
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,868.23,699.1
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,827.81,671.13
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,784.22,639.6
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,725.46,593.58
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,658.34,538.34
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,552.46,449.82
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,448.55,353.07
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,232.51,57.8
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,13.02,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,26.34,15.61
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,34.42,24.42
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,42.6,32.16
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,48.49,37.64
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,54.4,42.93
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,56.86,45.01
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,64.28,51.38
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,67.42,53.88
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,70.52,56.31
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,71.75,57.08
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,73.01,57.88
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,82.53,65.9
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,84.34,67.28
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,84.32,66.97
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,84.27,66.66
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,118.46,69.78
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,179.4,102.01
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,239.72,147.17
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,299.97,198.17
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,359.3,250.92
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,417.83,303.09
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,474.26,352.13
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,529.08,398.49
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,580.57,441.61
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,629.88,481.9
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,675.15,518.35
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,717.48,551.85
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,755.89,581.97
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,791.11,608.05
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,819.18,628.65
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,843.53,646.78
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,861.53,660.97
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,875.64,672.67
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,891.15,685.56
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,892.67,688.84
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,885.53,687.57
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,874.42,683.54
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,847.64,667.11
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,823.55,652.26
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,780.43,623.45
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,734.67,591.35
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,663.44,538.0
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,590.88,480.5
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,482.37,391.04
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,375.63,292.23
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,195.13,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,10.62,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,22.38,12.17
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,29.46,20.03
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,36.66,26.79
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,45.14,34.53
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,50.52,39.34
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,54.07,42.39
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,57.62,45.34
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,60.58,47.71
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,63.5,49.99
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,65.2,51.09
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,74.69,58.85
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,76.68,60.24
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,78.56,61.55
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,79.66,62.21
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,80.69,62.81
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,112.86,65.31
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,172.01,95.76
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,231.11,139.24
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,290.11,188.38
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,347.81,238.94
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,404.69,288.93
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,459.65,336.69
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,513.03,382.08
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,563.25,424.15
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,611.33,463.61
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,655.29,499.19
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,696.36,531.98
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,733.09,562.04
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,766.65,588.3
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,794.31,609.17
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,818.4,627.7
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,836.37,641.56
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,850.58,653.01
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,784.26,607.98
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,681.63,534.18
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,780.36,611.22
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,857.45,668.81
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,834.74,654.1
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,808.5,637.24
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,767.15,609.58
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,722.97,578.54
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,664.95,535.04
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,599.5,482.89
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,495.81,397.87
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,395.0,300.43
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,199.95,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,9.83,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,20.83,10.53
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,30.01,20.28
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,37.45,27.23
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,42.12,31.57
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,46.87,35.8
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,50.6,39.0
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,54.33,42.1
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,57.1,44.3
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,66.56,52.24
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,69.02,53.95
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,71.38,55.57
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,73.17,56.82
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,74.88,57.99
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,75.54,58.29
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,76.16,58.56
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,108.24,60.68
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,169.11,91.15
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,230.39,135.71
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,291.66,186.23
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,351.3,237.88
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,410.15,288.87
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,467.3,336.92
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,522.93,382.22
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,575.58,424.81
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,626.06,464.56
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,671.31,498.74
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,713.18,529.6
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,751.11,558.26
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,785.78,582.76
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,815.22,603.49
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,841.04,621.91
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,859.95,636.72
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,874.98,649.19
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,881.54,655.38
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,884.12,659.15
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,877.59,657.82
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,877.96,661.28
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,856.31,648.75
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,831.07,633.55
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,789.89,608.16
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,745.79,579.33
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,676.88,529.58
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,615.86,482.37
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,507.38,396.04
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,402.37,292.79
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,200.4,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,9.83,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,20.86,10.12
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,30.08,20.19
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,37.59,27.19
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,42.7,31.92
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,47.87,36.51
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,51.61,39.63
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,55.34,42.63
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,58.11,44.8
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,67.48,52.61
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,69.93,54.29
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,72.27,55.88
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,74.38,57.37
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,76.38,58.78
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,76.72,58.67
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,77.01,58.54
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,108.7,60.59
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,170.4,90.88
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,232.09,134.85
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,293.48,184.42
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,353.42,234.95
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,412.48,284.48
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,469.33,331.3
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,524.46,375.26
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,576.8,416.23
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,626.92,454.21
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,671.97,486.4
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,713.92,515.28
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,752.11,541.28
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,787.0,562.79
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,814.71,578.48
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,838.6,591.59
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,857.43,603.86
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,872.39,613.76
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,877.1,616.12
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,877.83,616.18
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,881.4,622.27
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,870.7,619.47
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,844.96,605.94
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,815.59,589.76
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,771.72,566.28
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,732.01,543.83
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,660.3,497.34
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,587.78,446.2
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,477.65,362.84
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,371.17,257.0
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,145.36,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,11.02,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,22.94,11.07
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,33.04,22.46
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,43.09,31.73
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,50.0,38.0
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,56.87,44.02
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,61.56,47.87
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,66.21,51.56
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,69.55,54.13
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,72.85,56.62
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,75.26,58.21
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,84.03,65.06
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,85.68,66.09
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,87.3,67.14
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,88.45,67.67
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,89.6,68.21
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,118.44,69.73
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,177.32,98.45
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,236.28,139.67
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,299.95,189.78
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,356.87,237.27
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,413.17,284.42
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,467.32,328.66
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,520.26,370.8
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,569.65,410.08
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,616.97,446.93
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,666.34,484.87
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,714.29,521.26
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,752.31,549.42
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,787.06,573.94
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,816.5,594.71
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,842.35,613.27
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,860.33,627.28
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,874.38,638.97
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,882.01,645.79
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,885.7,650.23
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,889.31,655.23
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,878.68,650.82
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,857.32,639.22
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,832.34,624.82
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,789.11,597.09
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,742.93,565.92
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,673.81,515.72
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,612.89,468.22
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,502.87,381.85
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,394.5,261.59
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,157.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,10.23,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,21.39,9.47
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,31.17,20.94
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,40.89,29.96
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,47.15,35.69
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,53.41,41.22
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,58.56,45.6
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,63.62,49.79
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,66.72,52.19
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,69.78,54.53
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,78.22,61.25
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,80.84,62.98
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,82.25,63.85
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,83.65,64.71
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,79.74,61.09
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,85.46,65.42
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,114.28,66.65
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,174.1,95.24
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,234.05,137.46
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,293.63,185.25
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,351.54,234.0
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,408.66,282.21
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,463.67,328.31
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,517.01,372.05
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,567.51,412.63
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,615.9,450.69
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,609.06,446.7
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,570.41,419.22
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,679.02,500.64
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,776.02,571.91
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,802.75,590.07
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,825.71,606.5
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,843.24,619.51
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,856.93,630.2
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,872.12,642.56
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,873.69,646.03
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,865.17,643.81
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,852.71,638.98
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,829.45,626.61
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,802.64,611.33
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,758.56,583.5
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,718.95,557.28
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,650.28,506.93
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,580.85,452.6
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,468.89,361.74
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,354.92,224.59
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,140.74,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,10.23,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,21.36,8.93
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,30.31,20.43
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,39.31,28.98
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,45.62,34.88
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,51.95,40.58
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,74.06,59.99
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,100.47,82.78
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,111.41,91.82
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,122.09,100.5
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,138.93,114.29
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,149.98,123.01
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,160.36,131.1
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,170.39,138.84
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,176.12,142.99
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,173.95,140.65
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,190.17,144.67
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,231.12,171.09
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,246.06,183.47
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,260.01,196.15
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,272.27,206.35
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,283.64,215.87
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,317.51,241.38
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,356.89,271.21
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,356.87,272.68
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,346.53,266.17
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,374.93,288.61
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,397.36,306.5
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,443.27,342.93
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,507.63,392.78
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,442.42,343.94
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,368.63,287.79
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,347.6,273.0
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,324.85,256.44
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,294.28,233.07
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,262.04,208.08
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,217.47,173.09
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,154.17,122.15
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,124.29,98.08
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,93.79,72.97
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,423.32,351.85
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,681.97,552.73
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,605.83,491.6
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,528.96,428.43
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,408.74,325.61
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,282.84,167.13
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,107.86,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,10.62,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,20.59,7.64
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,31.88,21.78
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,41.61,31.08
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,48.2,37.35
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,54.8,43.43
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,53.29,42.05
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,60.07,47.92
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,74.03,60.0
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,87.78,71.72
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,98.71,80.83
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,109.53,89.74
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,115.37,94.48
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,121.13,99.15
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,147.8,121.32
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,173.41,142.27
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,184.01,143.4
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,187.72,145.19
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,219.67,168.47
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,256.72,195.89
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,272.68,208.74
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,288.77,221.85
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,301.64,232.47
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,314.48,243.07
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,329.66,255.43
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,345.28,268.11
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,357.88,278.55
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,381.83,297.62
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,392.39,306.49
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,402.72,315.27
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,617.74,485.9
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,809.88,630.11
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,825.91,642.79
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,838.09,654.25
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,852.4,666.22
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,853.3,668.73
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,844.67,665.84
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,832.17,660.17
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,805.44,642.62
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,775.17,621.98
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,735.06,593.74
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,686.72,557.64
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,609.59,497.09
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,531.93,432.43
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,412.36,328.01
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,283.5,142.71
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,110.04,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
