Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,9.83,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,20.56,6.65
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,29.53,19.76
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,38.56,28.47
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,44.89,34.45
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,51.24,40.25
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,55.1,43.65
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,58.99,46.97
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,66.62,53.5
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,69.36,55.63
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,71.24,57.0
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,73.12,58.35
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,74.8,59.64
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,76.44,60.91
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,85.35,68.3
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,86.1,68.66
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,111.43,69.3
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,170.17,98.1
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,228.88,141.56
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,287.55,191.72
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,344.93,243.47
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,401.65,295.06
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,456.07,343.59
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,509.05,389.75
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,558.67,432.73
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,606.14,472.95
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,650.03,509.66
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,691.15,543.54
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,726.88,573.74
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,759.37,600.61
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,786.21,621.28
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,809.48,639.49
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,826.48,652.68
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,849.23,670.2
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,855.15,675.94
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,857.11,679.06
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,847.91,675.12
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,834.8,668.32
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,809.79,651.23
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,781.23,631.04
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,740.68,601.88
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,691.91,564.82
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,614.42,502.2
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,536.39,435.62
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,413.95,327.08
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,279.07,104.0
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,109.72,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,9.44,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,19.81,4.99
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,28.46,18.72
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,37.23,27.16
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,42.91,32.55
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,48.67,37.8
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,56.66,44.87
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,60.6,48.2
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,63.52,50.56
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,66.43,52.86
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,68.47,54.36
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,70.49,55.84
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,79.72,63.63
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,81.67,65.13
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,82.02,65.15
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,82.34,65.16
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,107.27,65.43
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,167.75,94.22
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,228.27,138.0
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,288.73,188.47
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,347.95,240.91
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,406.38,293.03
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,462.35,341.95
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,516.68,388.27
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,568.21,431.94
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,617.53,472.85
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,662.62,509.91
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,704.86,544.17
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,742.56,574.12
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,776.98,600.36
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,804.4,620.97
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,828.07,639.11
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,845.76,654.18
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,859.55,666.77
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,864.08,672.03
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,874.69,681.83
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,865.76,678.77
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,852.85,672.92
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,825.83,655.3
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,795.19,634.47
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,746.45,599.84
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,702.87,567.23
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,624.07,505.23
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,544.84,438.86
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,414.22,322.54
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,267.8,47.9
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,106.09,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,9.05,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,18.94,3.02
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,27.96,18.14
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,37.05,26.95
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,42.67,32.31
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,48.35,37.51
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,71.01,57.55
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,97.21,80.38
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,111.95,93.05
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,123.13,102.49
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,132.64,110.18
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,136.96,113.35
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,155.18,128.57
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,167.35,138.53
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,175.79,145.06
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,183.98,151.34
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,198.46,152.47
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,225.77,169.73
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,247.09,186.67
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,265.46,202.66
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,258.31,199.64
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,238.61,186.04
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,352.44,270.03
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,505.89,388.13
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,555.62,430.8
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,603.33,471.29
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,647.27,507.04
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,688.57,539.92
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,724.52,570.29
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,757.27,597.63
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,784.93,618.92
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,809.09,637.79
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,833.32,656.47
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,845.17,666.32
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,847.81,670.09
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,846.35,671.08
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,834.72,665.32
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,819.14,656.62
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,788.48,635.5
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,761.36,616.47
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,709.93,578.6
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,656.16,537.11
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,574.32,471.02
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,491.91,400.61
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,360.36,280.33
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,210.78,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,79.95,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,2.75,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,5.3,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,12.16,4.66
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,19.04,11.13
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,26.71,18.2
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,34.4,25.23
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,42.49,32.46
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,50.61,39.57
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,57.18,45.3
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,63.54,50.78
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,108.62,89.82
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,149.32,124.21
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,155.54,129.07
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,166.39,137.92
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,170.51,140.8
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,167.23,137.52
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,153.44,119.91
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,126.03,97.93
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,159.36,124.3
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,194.11,151.53
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,206.18,160.97
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,218.83,171.02
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,200.26,156.32
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,179.67,139.97
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,198.35,154.92
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,218.1,170.65
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,166.91,130.16
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,113.64,87.44
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,94.36,71.97
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,74.91,56.21
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,95.52,73.17
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,117.12,90.88
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,116.15,90.42
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,115.33,90.14
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,122.52,96.27
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,130.77,103.29
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,78.87,60.63
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,32.87,22.22
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,28.63,18.71
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,24.4,15.15
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,347.25,291.6
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,619.05,502.13
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,532.84,430.25
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,446.18,357.31
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,318.09,240.34
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,169.44,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,61.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,3.93,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,7.59,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,17.54,9.13
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,27.53,18.55
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,39.34,29.4
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,51.0,40.01
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,62.88,50.58
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,74.66,60.85
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,100.08,82.86
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,122.38,101.76
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,133.6,110.86
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,144.55,119.63
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,106.6,86.93
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,80.91,64.74
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,80.84,64.44
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,80.85,64.19
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,110.45,70.89
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,169.0,97.8
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,226.86,138.72
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,285.22,186.78
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,342.38,237.18
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,398.74,287.34
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,453.55,335.0
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,507.25,380.6
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,557.71,423.53
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,606.01,463.82
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,649.67,500.11
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,690.5,533.68
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,726.14,562.72
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,758.44,588.53
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,785.28,609.14
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,808.48,627.34
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,824.71,640.5
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,846.34,657.72
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,850.22,662.45
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,850.03,664.55
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,838.99,659.9
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,823.99,652.34
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,793.67,632.23
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,759.74,608.72
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,715.16,576.66
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,661.85,535.9
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,570.31,462.76
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,478.58,384.96
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,340.0,252.42
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,176.61,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,7.87,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,16.47,0.0
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,25.21,15.5
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,34.12,24.38
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,39.93,29.96
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,45.83,35.39
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,53.31,41.99
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,57.04,45.09
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,60.11,47.61
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,63.17,50.07
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,64.67,51.12
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,73.35,58.39
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,75.86,60.26
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,78.25,62.03
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,79.5,62.82
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,80.68,63.55
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,101.41,62.82
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,162.42,90.02
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,223.18,132.84
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,283.88,182.77
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,343.42,234.96
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,402.06,286.8
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,458.36,336.29
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,513.06,383.42
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,563.96,426.34
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,612.48,466.32
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,656.1,501.23
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,696.32,532.79
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,732.45,562.46
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,765.2,588.84
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,791.96,608.95
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,814.97,626.61
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,830.49,638.86
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,842.06,648.58
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,853.4,658.69
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,851.43,659.57
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,839.08,654.15
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,822.74,645.79
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,790.16,624.1
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,760.6,603.88
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,707.17,565.32
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,651.52,522.95
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,562.11,452.01
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,472.47,376.09
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,330.87,236.89
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,124.87,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,7.47,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,15.63,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,24.37,14.56
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,33.28,23.51
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,39.08,29.06
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,44.97,34.48
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,52.36,41.06
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,56.05,44.23
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,59.12,46.75
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,62.18,49.21
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,63.99,50.54
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,72.91,58.02
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,75.07,59.59
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,77.13,61.08
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,77.54,61.03
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,77.9,60.96
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,97.55,60.31
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,158.12,86.85
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,218.05,128.7
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,277.86,177.61
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,336.61,228.67
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,394.47,279.25
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,449.6,326.45
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,503.1,370.99
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,554.18,413.31
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,603.03,452.83
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,647.52,487.64
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,689.08,519.49
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,725.72,547.93
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,759.05,572.87
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,786.08,592.39
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,809.37,609.52
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,826.12,623.58
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,838.98,635.26
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,841.78,639.51
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,840.58,641.19
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,840.33,644.38
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,826.54,638.03
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,797.3,619.29
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,764.58,597.34
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,713.82,562.49
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,660.32,523.3
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,580.93,460.57
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,494.06,387.01
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,349.77,236.72
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,146.9,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,7.08,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,14.8,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,23.54,13.6
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,32.4,22.6
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,38.2,28.13
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,44.06,33.52
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,51.77,40.37
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,55.82,43.84
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,58.86,46.34
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,61.9,48.77
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,63.7,49.99
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,65.5,51.19
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,75.01,59.08
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,77.39,60.82
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,82.84,65.03
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,79.52,61.84
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,105.41,67.49
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,163.09,92.1
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,220.62,131.62
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,278.23,178.05
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,334.48,225.86
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,389.97,273.14
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,428.11,309.05
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,450.68,330.4
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,500.26,368.75
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,549.23,405.83
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,559.15,413.45
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,566.7,418.68
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,651.12,479.59
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,730.34,535.23
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,708.38,519.35
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,664.2,489.43
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,684.37,506.27
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,694.16,515.62
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,730.21,541.84
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,762.05,564.06
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,767.0,570.25
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,763.59,571.15
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,722.63,546.89
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,672.46,515.24
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,611.92,475.14
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,548.94,430.36
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,454.91,358.26
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,367.86,286.03
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,215.72,134.04
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,7.08,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,13.68,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,24.43,14.02
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,37.58,26.92
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,44.6,33.6
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,51.67,40.06
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,56.52,44.37
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,61.38,48.53
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,64.92,51.32
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,68.44,54.02
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,71.04,55.88
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,79.69,62.84
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,81.56,63.97
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,83.41,65.1
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,76.46,58.89
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,78.9,60.56
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,95.72,59.09
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,155.48,83.43
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,215.45,123.91
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,275.22,171.4
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,333.56,220.6
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,391.07,269.31
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,446.13,314.63
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,499.54,357.03
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,549.87,396.25
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,597.95,432.33
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,641.92,463.28
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,683.06,491.04
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,719.01,516.11
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,751.64,538.03
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,778.57,555.63
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,801.84,571.01
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,817.41,584.59
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,829.07,596.04
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,832.15,601.05
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,840.87,609.88
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,830.02,607.15
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,815.26,601.81
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,785.41,586.51
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,752.08,567.67
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,699.04,532.85
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,651.53,499.41
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,563.87,434.31
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,476.74,362.38
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,321.83,179.91
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,123.77,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,6.29,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,13.11,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,22.68,12.35
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,32.33,22.36
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,38.48,28.24
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,44.71,33.96
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,49.17,37.93
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,58.03,45.62
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,61.38,48.26
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,64.71,50.82
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,67.47,52.82
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,70.18,54.75
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,71.69,55.75
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,73.18,56.75
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,81.85,63.77
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,82.78,64.27
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,98.14,62.51
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,157.1,86.17
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,216.15,126.04
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,274.97,173.02
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,332.68,222.32
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,389.56,271.51
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,443.8,317.61
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,496.34,361.22
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,545.44,401.64
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,592.3,439.35
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,634.08,472.8
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,672.72,503.33
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,707.42,531.32
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,738.85,556.74
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,763.3,574.68
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,792.13,595.63
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,805.88,607.56
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,815.63,617.07
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,816.29,619.32
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,812.88,618.91
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,798.12,611.46
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,779.45,601.1
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,752.82,584.63
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,717.55,561.08
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,660.66,519.38
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,601.7,473.91
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,510.08,401.18
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,418.94,322.08
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,228.99,109.17
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,8.65,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
