Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,4.33,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,8.65,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,22.45,11.94
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,35.91,25.58
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,50.41,38.99
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,64.69,52.05
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,78.18,64.06
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,91.46,75.63
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,91.04,74.99
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,92.25,75.73
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,98.92,81.15
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,105.5,86.43
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,122.64,100.86
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,139.42,114.84
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,157.52,129.56
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,165.12,135.35
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,173.17,134.8
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,187.24,144.37
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,206.65,158.38
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,228.12,174.34
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,240.69,184.45
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,253.22,194.65
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,263.65,202.87
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,273.97,210.95
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,324.74,250.27
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,378.04,291.58
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,388.83,300.78
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,398.65,309.37
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,569.45,443.61
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,736.1,571.23
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,758.56,587.91
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,776.96,602.17
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,789.2,613.06
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,797.45,621.34
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,797.19,622.93
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,788.39,618.54
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,770.91,609.04
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,749.66,596.54
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,707.87,567.44
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,662.62,534.66
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,598.25,485.9
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,531.47,432.78
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,429.89,349.3
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,334.82,263.95
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,175.89,62.63
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,14.95,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,23.78,12.53
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,36.02,25.6
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,43.87,33.2
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,51.72,40.54
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,66.43,53.69
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,85.58,70.49
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,97.84,81.12
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,106.46,88.44
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,118.68,98.61
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,130.63,108.4
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,147.01,121.82
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,157.06,129.72
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,165.13,135.94
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,172.94,141.9
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,182.5,141.55
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,205.12,155.74
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,211.19,142.89
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,271.06,176.15
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,327.99,226.31
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,384.12,276.38
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,425.48,316.0
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,457.99,345.99
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,520.57,396.07
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,586.51,448.55
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,625.89,480.72
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,666.42,512.87
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,699.95,539.69
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,730.11,563.74
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,690.6,535.9
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,626.63,489.92
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,620.83,489.03
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,611.47,484.89
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,705.73,559.61
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,790.71,622.89
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,707.41,564.67
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,608.88,494.08
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,568.98,465.46
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,527.09,433.69
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,536.06,440.61
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,547.53,447.09
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,447.76,364.0
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,348.7,273.18
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,180.18,31.99
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,11.02,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,22.11,10.82
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,36.06,25.68
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,43.9,33.27
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,51.75,40.56
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,56.24,44.66
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,60.81,48.65
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,77.01,62.86
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,103.52,85.84
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,110.24,91.2
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,116.83,96.44
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,127.14,105.02
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,137.33,113.44
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,155.3,128.18
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,177.97,146.67
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,187.07,146.17
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,206.62,158.61
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,211.25,162.79
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,210.93,164.01
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,248.87,192.33
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,294.26,227.12
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,326.06,251.84
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,361.67,279.83
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,401.54,311.64
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,440.52,342.85
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,458.71,358.18
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,475.38,372.27
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,447.75,351.92
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,399.14,315.17
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,480.87,381.26
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,552.23,438.66
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,546.91,435.84
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,538.94,431.46
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,349.71,283.68
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,137.86,109.01
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,477.22,392.87
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,749.96,601.21
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,723.01,579.54
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,687.46,553.08
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,629.13,508.63
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,568.9,460.21
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,472.26,380.35
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,376.91,289.87
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,194.78,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,12.59,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,20.86,9.27
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,31.91,21.99
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,40.53,30.24
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,49.03,38.1
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,54.91,43.44
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,60.72,48.56
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,65.46,52.7
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,70.09,56.67
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,89.49,73.41
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,104.45,86.03
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,121.95,100.67
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,142.62,117.82
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,150.98,124.35
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,159.05,130.62
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,171.6,132.32
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,209.25,156.19
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,232.01,166.44
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,271.36,192.52
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,308.64,226.35
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,339.43,254.72
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,368.56,279.37
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,397.52,303.59
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,442.1,339.67
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,484.87,374.27
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,496.16,384.64
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,491.81,383.03
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,505.29,394.82
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,516.86,404.96
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,566.36,444.04
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,602.61,473.27
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,610.89,482.05
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,616.61,489.19
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,565.01,450.84
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,489.51,394.12
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,579.59,467.83
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,656.73,528.07
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,622.23,502.23
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,584.86,474.05
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,530.54,431.55
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,474.44,385.47
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,387.77,312.12
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,302.15,228.01
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,152.16,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.13,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,3.4,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,4.54,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,5.69,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,6.83,0.45
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,8.36,1.82
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,9.89,3.17
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,25.97,17.4
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,42.14,31.52
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,47.17,35.83
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,52.22,40.13
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,58.05,45.0
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,63.89,49.85
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,74.56,58.92
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,84.81,64.51
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,112.49,86.89
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,140.36,109.21
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,146.59,114.03
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,153.08,119.16
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,139.97,108.48
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,125.94,97.1
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,198.5,154.9
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,275.55,215.24
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,228.31,178.43
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,168.25,131.06
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,163.88,127.89
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,159.36,124.45
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,113.81,87.94
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,68.53,51.13
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,155.71,123.56
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,249.75,199.94
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,182.67,145.7
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,102.47,79.83
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,66.85,50.6
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,35.16,24.15
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,30.16,19.97
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,25.16,15.73
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,20.18,11.48
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,15.2,7.18
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,10.62,3.16
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,6.06,0.0
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.02,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,8.65,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,19.63,6.69
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,30.41,20.32
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,37.25,27.09
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,44.16,33.59
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,48.86,37.89
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,53.58,42.05
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,79.63,64.85
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,105.75,87.35
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,117.63,97.23
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,132.74,109.77
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,136.89,113.04
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,144.62,119.38
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,157.51,129.83
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,171.43,141.08
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,175.27,144.08
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,204.14,154.0
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,232.51,172.75
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,263.48,195.67
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,255.68,195.52
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,229.62,179.31
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,244.01,191.1
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,259.32,203.68
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,269.69,212.39
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,280.4,221.41
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,284.19,225.01
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,287.69,228.39
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,302.74,241.18
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,318.9,254.94
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,256.11,204.64
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,175.25,138.8
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,245.13,197.75
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,306.63,249.76
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,215.12,174.55
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,108.54,85.21
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,92.18,71.85
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,75.54,58.08
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,63.66,48.17
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,51.6,37.99
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,39.85,28.02
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,29.04,18.72
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,19.83,10.66
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,10.64,2.16
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,5.51,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,18.09,4.66
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,30.31,20.05
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,44.19,32.97
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,57.79,45.4
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,71.3,57.45
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,84.48,68.97
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,96.99,79.84
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,109.17,90.26
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,79.95,64.68
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,41.36,30.83
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,66.81,53.0
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,90.17,73.08
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,60.37,47.01
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,28.35,19.09
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,58.47,45.15
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,87.64,66.9
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,49.61,35.46
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,10.72,3.24
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,60.1,43.96
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,108.51,83.35
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,126.87,98.07
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,145.85,113.32
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,191.33,149.7
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,247.18,194.13
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,180.75,141.59
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,117.82,90.96
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,150.97,118.13
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,186.61,147.15
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,130.79,102.16
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,75.0,56.54
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,162.93,130.11
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,256.8,207.69
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,402.83,329.84
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,536.04,439.37
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,296.88,246.28
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,42.1,29.9
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,35.93,24.81
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,29.77,19.58
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,23.63,14.33
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,17.5,9.03
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,11.77,4.02
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,15.99,2.37
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,31.8,21.38
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,40.33,29.77
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,51.6,40.12
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,56.04,44.22
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,60.61,48.26
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,64.14,51.35
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,67.68,54.37
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,69.08,55.36
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,76.41,61.48
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,78.04,62.72
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,79.68,63.99
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,80.25,64.2
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,80.86,64.47
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,85.36,68.2
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,141.99,81.64
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,197.93,118.42
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,259.0,167.45
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,313.33,215.1
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,366.83,263.01
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,418.33,309.14
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,468.46,353.38
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,514.86,393.65
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,559.04,431.22
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,600.06,465.55
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,638.54,497.26
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,604.45,472.37
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,522.88,411.28
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,647.77,509.63
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,750.68,588.1
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,763.21,597.41
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,771.82,604.8
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,770.82,605.76
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,765.86,603.94
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,748.74,593.68
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,727.78,580.31
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,697.35,558.43
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,658.35,528.97
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,593.68,478.45
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,527.22,423.74
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,419.66,332.83
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,308.52,201.87
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,119.93,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,14.16,0.15
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,28.9,18.86
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,36.22,26.23
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,43.61,33.17
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,46.96,36.32
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,54.65,43.17
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,58.08,46.11
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,61.52,48.97
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,63.35,50.36
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,65.22,51.75
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,67.22,53.37
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,69.21,54.96
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,77.51,61.89
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,78.5,62.48
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,81.91,65.3
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,139.76,78.57
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,197.47,116.18
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,255.2,162.72
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,311.8,212.44
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,367.56,262.4
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,421.04,309.52
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,473.12,354.32
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,521.64,396.18
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,567.87,435.23
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,609.82,470.15
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,648.83,502.1
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,682.78,529.48
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,713.39,553.96
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,737.68,572.83
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,758.27,588.66
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,771.45,599.4
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,789.06,613.48
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,787.15,613.76
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,781.13,611.28
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,765.42,602.16
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,745.89,589.93
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,707.17,562.18
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,671.99,535.77
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,608.66,488.1
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,543.72,435.86
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,435.11,343.46
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,320.3,193.71
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,127.23,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,12.21,0.0
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,25.1,15.51
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,33.72,24.0
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,40.24,30.16
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,44.44,34.07
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,48.7,37.89
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,51.96,40.69
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,55.21,43.42
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,57.55,45.28
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,66.33,52.74
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,68.64,54.5
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,70.86,56.18
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,72.55,57.39
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,74.16,58.54
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,76.17,60.03
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,134.2,73.65
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,192.5,111.25
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,250.37,157.55
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,306.59,206.5
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,361.91,255.68
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,414.83,302.17
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,465.97,346.08
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,514.01,387.04
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,559.79,425.16
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,601.12,459.28
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,639.54,490.51
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,673.28,517.47
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,703.76,541.6
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,728.37,560.71
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,749.41,576.72
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,762.16,587.05
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,771.06,594.89
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,779.88,602.79
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,776.56,602.14
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,761.31,593.36
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,742.29,581.54
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,706.57,555.81
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,667.58,526.47
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,604.64,479.25
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,549.09,434.19
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,443.72,344.8
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,329.18,175.43
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,133.25,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
