Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,12.21,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,25.07,15.25
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,31.81,22.19
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,41.92,31.5
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,46.09,35.39
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,50.35,39.19
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,53.97,42.31
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,57.57,45.33
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,59.52,46.84
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,61.49,48.33
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,70.13,55.59
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,72.37,57.25
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,73.47,57.82
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,74.52,58.35
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,75.99,59.37
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,134.71,73.29
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,193.3,110.05
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,251.65,155.93
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,308.87,205.12
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,365.1,254.53
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,418.78,301.02
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,470.72,344.96
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,520.02,386.3
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,567.04,424.76
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,609.24,458.14
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,648.41,488.44
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,682.59,515.13
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,713.4,538.98
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,738.42,557.96
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,759.78,573.89
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,773.57,584.29
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,783.49,592.22
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,792.39,599.56
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,789.14,598.6
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,773.73,590.38
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,754.49,579.14
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,719.16,556.18
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,680.51,529.3
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,616.26,482.05
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,549.73,429.51
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,448.88,343.44
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,326.58,143.08
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,133.58,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,11.79,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,24.15,14.23
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,30.86,21.23
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,37.67,27.61
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,45.41,34.64
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,50.02,38.75
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,53.21,41.48
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,56.4,44.13
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,59.06,46.26
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,61.7,48.33
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,63.45,49.6
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,72.4,57.04
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,74.68,58.72
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,76.86,60.32
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,77.98,61.02
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,132.97,73.32
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,190.34,108.79
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,247.55,153.18
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,303.11,200.55
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,357.79,248.36
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,410.25,293.74
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,461.07,336.88
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,508.46,377.07
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,553.63,414.65
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,594.12,448.32
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,631.58,479.14
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,611.41,466.31
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,561.02,430.82
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,656.7,505.29
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,742.68,570.06
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,754.88,580.86
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,763.15,589.69
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,761.23,590.25
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,755.3,587.99
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,737.54,577.56
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,715.97,563.94
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,683.01,541.32
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,641.94,511.15
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,574.5,459.46
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,505.65,403.12
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,392.41,303.44
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,264.29,83.96
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,104.69,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,12.62,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,25.23,15.0
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,35.43,25.4
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,45.55,34.91
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,56.01,44.47
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,63.62,51.3
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,66.83,54.07
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,70.11,56.78
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,90.11,74.08
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,112.79,93.4
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,88.93,72.47
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,70.09,55.98
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,74.04,59.19
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,77.85,62.23
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,88.22,71.02
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,148.28,95.08
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,199.49,128.9
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,249.38,168.68
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,295.9,209.32
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,339.54,248.22
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,382.76,285.5
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,426.74,323.05
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,491.12,374.82
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,560.01,429.99
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,565.96,437.71
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,555.2,432.09
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,541.25,423.64
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,525.17,412.64
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,501.07,396.64
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,487.49,387.85
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,465.04,371.87
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,439.41,353.14
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,410.72,331.91
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,361.08,294.08
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,340.99,279.71
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,319.7,263.76
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,293.86,243.17
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,266.54,220.64
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,245.24,201.71
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,204.65,166.01
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,130.48,99.63
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,60.83,5.04
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,20.62,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,11.8,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,24.1,13.88
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,31.59,22.04
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,39.16,29.23
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,43.72,33.53
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,52.35,41.29
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,55.86,44.35
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,59.39,47.33
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,62.31,49.72
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,65.2,52.03
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,67.23,53.66
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,69.23,55.28
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,76.88,61.68
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,77.64,62.08
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,79.07,63.2
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,131.7,74.82
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,188.83,110.14
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,245.99,155.38
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,302.18,204.59
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,357.46,254.36
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,410.47,301.63
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,461.88,346.6
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,510.33,388.8
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,556.54,428.21
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,527.64,409.92
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,452.4,354.37
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,582.3,456.99
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,695.31,545.19
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,718.51,563.7
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,738.09,578.99
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,756.83,593.49
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,764.53,600.14
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,701.61,556.02
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,626.6,502.34
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,675.6,541.17
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,714.79,571.12
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,671.31,539.38
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,632.4,509.92
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,562.46,453.73
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,491.15,393.08
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,368.56,281.43
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,226.09,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,88.89,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.02,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,11.39,4.25
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,16.73,9.2
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,22.09,14.09
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,27.46,18.93
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,32.85,23.76
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,38.24,28.54
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,81.13,66.32
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,115.1,95.68
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,130.99,109.19
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,141.98,118.4
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,140.47,116.61
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,139.91,115.69
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,151.22,125.14
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,175.91,137.52
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,193.74,150.52
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,213.3,165.66
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,218.93,171.08
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,222.43,174.8
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,250.68,196.87
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,287.1,225.73
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,301.76,238.25
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,316.57,250.92
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,274.62,218.36
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,234.45,186.41
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,232.59,185.41
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,230.4,184.09
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,163.29,129.75
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,107.45,83.75
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,77.09,58.83
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,48.31,34.96
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,86.82,67.47
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,134.02,107.04
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,117.67,93.63
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,101.08,79.87
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,84.81,66.16
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,68.1,51.88
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,51.59,37.73
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,34.06,22.58
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,19.36,9.3
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,7.6,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,14.48,5.47
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,25.86,16.69
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,36.86,26.85
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,48.77,37.63
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,60.56,48.16
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,71.92,58.23
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,83.16,68.07
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,100.32,82.81
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,118.57,98.26
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,93.35,76.19
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,65.34,51.7
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,80.05,64.26
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,94.44,76.39
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,89.16,71.7
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,83.83,63.96
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,91.26,69.85
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,98.79,75.79
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,83.26,63.04
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,67.04,49.73
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,58.12,42.41
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,49.22,35.09
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,66.26,49.12
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,83.35,63.14
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,92.49,70.65
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,101.9,78.39
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,98.61,75.79
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,95.29,73.18
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,124.84,97.62
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,157.23,124.3
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,236.73,190.83
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,326.47,264.52
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,223.16,180.53
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,119.26,93.9
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,105.61,82.85
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,91.78,71.4
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,77.25,59.26
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,62.33,46.62
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,46.85,33.43
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,30.45,19.36
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,17.56,7.6
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,6.84,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,10.23,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,21.61,10.53
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,28.73,19.17
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,35.96,26.05
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,43.6,33.07
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,48.24,37.28
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,51.86,40.45
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,55.49,43.53
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,57.79,45.39
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,60.11,47.21
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,61.89,48.65
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,70.59,56.08
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,71.72,56.81
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,72.8,57.51
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,74.29,58.57
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,121.37,67.69
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,178.27,101.62
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,234.82,145.78
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,290.17,193.87
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,344.73,242.91
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,397.14,290.46
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,447.82,335.88
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,495.47,377.79
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,541.04,417.04
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,581.91,451.93
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,619.84,483.81
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,652.7,510.99
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,682.31,535.24
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,705.45,554.34
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,731.86,574.18
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,743.76,584.34
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,751.71,591.82
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,749.57,591.18
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,743.42,587.62
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,724.31,574.86
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,701.36,558.73
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,660.0,527.19
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,623.24,497.49
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,550.31,438.96
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,476.21,375.53
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,278.86,199.84
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.36,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,4.54,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,8.34,1.52
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,12.15,5.06
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,16.35,8.9
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,20.56,12.69
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,24.78,16.48
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,29.01,20.24
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,26.71,18.12
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,24.43,16.01
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,39.43,29.19
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,54.51,42.31
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,69.04,54.75
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,82.64,66.25
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,82.11,65.66
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,81.63,62.17
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,138.52,107.04
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,200.36,154.95
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,164.52,127.75
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,119.33,92.58
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,120.3,93.43
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,121.26,94.22
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,129.41,101.05
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,137.89,108.18
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,104.64,81.13
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,70.88,53.44
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,94.59,73.12
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,119.59,93.73
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,150.41,119.39
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,184.38,147.54
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,140.04,111.3
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,94.77,73.85
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,93.96,73.41
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,93.67,73.33
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,82.13,63.8
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,70.42,54.04
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,57.99,43.53
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,45.27,32.64
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,32.75,21.87
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,21.37,11.97
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,12.95,3.67
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,4.72,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,7.47,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,14.5,4.23
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,26.7,17.21
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,38.63,28.25
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,51.75,40.16
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,64.72,51.8
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,76.38,62.1
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,87.94,72.17
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,100.81,83.09
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,115.41,95.32
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,128.59,106.39
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,137.39,113.64
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,136.91,112.8
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,137.6,113.0
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,109.5,88.99
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,78.74,59.76
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,120.54,93.55
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,162.77,127.15
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,145.15,113.21
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,125.16,97.36
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,125.87,97.78
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,126.56,98.16
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,140.97,109.8
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,156.2,122.12
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,127.54,99.1
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,97.93,75.14
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,108.91,84.23
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,120.5,93.78
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,119.82,93.38
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,119.33,93.16
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,111.78,87.34
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,104.16,81.43
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,435.59,359.3
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,722.12,579.23
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,701.9,562.96
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,677.92,545.68
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,645.49,519.96
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,604.87,486.4
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,530.5,425.25
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,455.16,358.89
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,261.72,175.3
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,10.62,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,20.62,7.45
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,31.13,20.89
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,40.09,29.53
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,44.85,34.08
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,49.75,38.57
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,37.35,27.66
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,29.01,20.24
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,33.63,24.26
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,38.26,28.24
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,64.67,51.34
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,88.82,72.22
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,121.34,99.9
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,152.87,126.33
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,142.24,117.06
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,138.04,108.13
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,108.15,83.54
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,74.59,56.05
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,114.53,88.49
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,155.0,121.02
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,227.94,177.12
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,312.6,243.06
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,361.92,282.27
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,413.31,323.8
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,423.38,332.88
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,430.03,338.97
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,442.31,349.95
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,453.03,359.56
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,594.89,472.05
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,711.61,562.48
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,729.63,576.44
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,737.11,583.49
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,733.77,581.89
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,726.45,577.34
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,706.68,563.81
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,683.17,546.88
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,639.34,512.94
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,599.92,480.58
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,525.02,419.44
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,449.26,352.55
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,255.59,161.76
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
