Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,17.15,8.9
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,25.97,17.12
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,35.54,25.83
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,44.8,34.16
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,53.98,42.38
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,63.09,50.44
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,34.01,24.63
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.42
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,6.86,0.4
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,6.87,0.39
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,94.49,76.81
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,170.63,133.57
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,173.62,119.38
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,230.38,148.91
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,278.26,196.39
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,312.12,232.33
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,325.33,249.71
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,328.24,256.78
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,358.86,282.66
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,391.84,310.55
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,486.57,387.54
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,589.7,471.28
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,618.65,496.1
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,644.28,518.2
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,663.26,534.87
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,682.25,551.18
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,688.74,557.22
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,691.36,559.63
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,683.92,554.62
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,672.65,546.71
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,645.93,527.41
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,615.54,504.57
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,570.84,468.63
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,523.29,428.79
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,438.16,357.83
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,354.4,283.16
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,207.11,122.2
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,11.8,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,10.23,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,19.77,4.34
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,30.75,20.45
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,40.15,29.61
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,45.29,34.57
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,50.58,39.44
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,54.44,42.97
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,58.34,46.44
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,74.87,61.0
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,87.45,71.92
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,106.07,88.02
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,127.93,106.78
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,137.03,114.16
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,145.91,121.32
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,135.74,112.41
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,131.16,103.42
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,167.74,126.66
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,229.56,169.26
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,254.18,191.13
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,274.63,210.13
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,161.27,124.44
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,19.91,11.01
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,114.11,89.01
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,213.06,169.21
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,213.81,169.63
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,214.29,170.06
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,211.17,167.93
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,207.67,165.49
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,201.71,161.08
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,195.39,156.37
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,124.96,99.08
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,68.38,52.01
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,61.45,46.34
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,54.48,40.56
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,47.52,34.81
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,40.57,28.98
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,33.24,22.68
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,25.94,16.34
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,19.04,10.32
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,12.16,4.23
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,6.82,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.57,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,9.44,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,19.76,2.4
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,28.77,18.67
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,37.87,27.68
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,43.09,32.73
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,48.42,37.67
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,52.38,41.31
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,56.36,44.87
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,63.94,51.46
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,66.84,53.82
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,68.82,55.44
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,70.81,57.06
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,71.99,57.85
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,73.19,58.66
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,74.26,59.49
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,109.87,64.75
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,165.83,95.6
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,221.9,138.1
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,280.4,188.07
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,333.26,235.32
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,384.14,280.69
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,433.4,323.8
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,478.9,363.47
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,523.99,401.58
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,564.12,435.23
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,601.45,465.97
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,632.54,491.07
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,660.24,513.13
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,681.59,530.67
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,699.17,545.23
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,708.33,552.61
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,713.53,557.31
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,706.23,553.12
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,694.77,545.91
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,676.8,535.17
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,650.24,517.34
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,601.85,481.05
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,550.58,440.55
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,466.68,374.21
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,381.66,299.24
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,237.08,109.75
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,57.92,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,8.65,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,18.17,0.0
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,26.86,17.09
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,35.64,25.91
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,41.34,31.35
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,47.1,36.63
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,51.11,40.26
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,55.14,43.79
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,62.64,50.31
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,65.58,52.71
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,67.59,54.26
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,69.61,55.8
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,68.88,54.93
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,75.42,60.39
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,76.93,61.58
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,110.97,65.71
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,167.0,95.51
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,222.93,137.39
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,277.59,184.11
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,331.4,232.09
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,382.56,277.57
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,432.05,320.68
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,478.36,360.66
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,522.4,397.58
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,563.02,430.27
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,600.95,459.88
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,632.98,485.26
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,661.73,507.67
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,683.51,524.68
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,708.1,542.7
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,719.21,551.14
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,726.38,557.06
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,722.45,556.0
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,714.49,552.05
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,692.78,539.02
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,667.27,522.46
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,621.1,489.45
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,579.86,457.81
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,501.01,395.98
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,421.66,324.43
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,221.84,81.42
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,7.87,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,16.51,0.0
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,25.27,15.46
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,34.12,24.39
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,39.5,29.61
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,44.97,34.7
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,53.14,42.07
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,57.53,45.92
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,60.15,48.11
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,62.81,50.28
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,64.91,51.92
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,67.01,53.54
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,67.66,53.77
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,75.42,60.16
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,76.94,61.36
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,109.15,64.82
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,164.93,93.67
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,220.58,134.85
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,275.3,180.99
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,329.17,228.29
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,380.63,273.84
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,430.41,317.13
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,476.99,357.42
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,521.29,394.79
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,560.83,427.55
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,597.46,457.23
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,629.05,482.48
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,657.33,504.74
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,684.36,524.97
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,702.49,538.54
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,712.72,546.96
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,718.99,552.71
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,713.18,548.97
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,703.29,542.32
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,681.29,527.77
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,655.39,509.72
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,614.82,479.48
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,565.24,440.72
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,483.16,376.26
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,400.42,301.39
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,210.38,51.71
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,7.87,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,16.46,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,25.99,15.74
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,35.59,25.5
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,41.25,31.0
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,47.0,36.35
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,51.37,40.31
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,55.76,44.16
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,63.69,51.05
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,66.95,53.73
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,69.31,55.57
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,71.65,57.38
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,73.15,58.44
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,74.66,59.51
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,75.71,60.18
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,105.46,63.09
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,160.79,91.2
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,216.27,131.49
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,270.86,176.9
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,324.74,223.57
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,376.42,267.98
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,426.65,310.08
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,473.22,348.68
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,517.57,384.28
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,557.8,415.45
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,595.32,443.71
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,627.39,469.18
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,656.13,491.96
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,677.99,509.76
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,696.16,524.89
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,705.64,532.23
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,711.16,536.88
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,706.8,535.55
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,698.42,531.39
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,675.02,517.38
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,654.37,504.49
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,607.45,471.36
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,557.75,434.0
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,474.16,368.69
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,390.14,291.45
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,203.5,20.97
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,7.47,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,15.65,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,24.77,14.43
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,33.96,23.97
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,40.41,30.13
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,46.87,36.1
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,50.82,39.76
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,54.81,43.35
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,57.87,45.93
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,65.92,52.83
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,67.34,53.86
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,73.44,58.94
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,103.38,84.49
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,134.48,110.51
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,135.04,110.69
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,147.18,106.81
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,181.02,123.62
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,219.26,149.76
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,256.76,183.03
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,286.66,211.08
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,322.31,240.79
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,357.39,270.09
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,425.97,323.4
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,499.24,381.44
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,503.66,388.64
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,484.89,377.34
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,515.85,404.33
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,553.72,435.88
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,517.95,410.17
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,481.7,383.42
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,515.61,412.02
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,548.58,439.36
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,530.49,426.82
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,509.24,411.81
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,485.16,394.47
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,458.66,374.4
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,419.51,343.36
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,378.65,309.27
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,316.76,255.72
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,255.0,193.82
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,131.26,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,9.91,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,22.73,12.35
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,35.18,24.82
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,47.99,36.58
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,60.62,47.98
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,72.71,58.82
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,84.59,69.31
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,95.66,78.94
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,106.51,88.26
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,102.48,84.58
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,100.65,82.83
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,122.62,101.43
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,145.94,120.87
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,148.13,122.44
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,163.48,125.08
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,181.73,137.08
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,195.85,149.56
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,201.35,155.06
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,203.9,158.35
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,249.87,192.46
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,309.47,238.02
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,333.25,257.9
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,357.67,278.4
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,382.34,299.07
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,407.7,320.26
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,466.3,366.82
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,517.67,407.67
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,513.27,405.53
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,504.61,400.31
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,485.07,386.46
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,444.55,356.72
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,433.5,349.69
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,420.34,340.52
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,398.47,324.18
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,374.6,305.62
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,359.73,292.77
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,324.54,263.02
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,270.45,216.29
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,216.45,161.11
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,111.06,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,11.37,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,23.45,12.56
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,35.31,24.95
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,48.13,36.79
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,60.69,48.2
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,72.93,59.12
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,84.88,69.58
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,95.65,78.8
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,106.15,87.62
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,115.51,95.32
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,124.7,102.78
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,116.52,95.39
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,107.07,87.0
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,94.35,75.88
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,100.31,63.62
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,160.96,99.82
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,210.23,138.88
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,252.68,175.33
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,290.49,209.17
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,315.52,233.16
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,328.72,246.99
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,344.28,261.53
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,356.68,273.05
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,367.47,283.09
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,376.26,291.36
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,396.55,308.1
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,416.96,324.83
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,383.19,299.82
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,329.33,259.25
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,276.62,218.56
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,204.18,161.26
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,190.6,151.14
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,176.49,140.15
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,157.99,125.54
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,138.8,110.05
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,115.74,90.9
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,91.77,70.6
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,55.04,39.52
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,26.89,14.59
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,11.07,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,7.47,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,14.95,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,22.99,11.67
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,34.23,23.83
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,43.19,32.28
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,52.0,40.35
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,58.51,46.22
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,64.91,51.83
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,68.88,55.19
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,72.83,58.44
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,67.29,53.4
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,67.52,53.39
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,67.11,52.82
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,66.81,52.36
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,67.65,52.98
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,95.65,59.28
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,149.34,83.67
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,203.05,121.29
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,255.28,164.24
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,306.77,208.98
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,356.03,252.15
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,403.73,293.41
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,448.18,331.79
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,490.53,367.57
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,528.58,398.51
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,563.94,426.55
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,598.76,454.15
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,627.24,476.75
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,648.26,494.31
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,665.64,509.11
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,675.22,515.81
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,680.97,519.32
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,675.31,515.48
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,665.73,508.81
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,642.56,493.15
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,621.69,478.3
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,573.73,441.87
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,523.21,401.72
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,439.17,337.85
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,355.44,252.13
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,179.79,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,18.0,11.02,0.0
2016,11,9,7,15,226.0,27.5,1.45,13.5,51.5,22.51,10.76
