Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,12.96,5.9
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,57.6,45.44
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,98.3,81.07
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,74.41,57.16
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,47.57,34.5
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,63.44,47.8
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,78.91,60.69
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,76.03,58.26
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,73.06,55.78
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,87.75,68.04
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,102.86,80.63
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,107.77,84.75
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,112.96,89.13
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,75.03,57.6
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,38.28,26.79
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,65.95,50.08
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,97.17,76.17
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,58.84,44.23
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,24.41,15.18
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,21.72,12.92
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,19.03,10.63
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,16.35,8.35
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,13.68,6.04
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,10.62,3.37
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,7.58,0.68
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,4.92,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.27,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,4.93,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,9.87,2.05
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,16.75,8.9
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,23.65,15.29
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,30.95,22.0
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,38.27,28.68
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,45.21,34.87
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,51.95,40.79
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,58.25,46.33
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,64.5,51.78
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,75.83,61.66
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,86.96,71.29
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,70.47,56.73
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,52.18,40.61
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,85.67,66.71
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,117.68,93.17
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,105.78,83.19
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,92.93,72.51
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,114.79,90.52
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,137.57,109.16
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,94.88,74.0
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,50.66,37.22
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,82.29,63.79
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,115.45,91.28
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,220.44,177.98
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,321.6,259.36
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,279.56,225.74
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,219.05,177.26
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,209.7,170.49
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,199.75,162.85
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,187.14,152.91
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,173.94,142.29
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,155.06,126.8
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,135.38,110.25
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,111.28,89.31
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,85.8,66.82
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,55.29,39.08
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,15.49,0.19
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,7.47,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,10.62,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,22.5,11.55
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,28.81,19.44
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,35.26,25.69
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,42.85,32.8
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,47.47,37.15
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,50.31,39.71
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,53.19,42.22
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,55.51,44.26
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,57.84,46.27
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,62.7,50.42
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,67.43,54.41
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,68.63,55.38
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,69.85,56.37
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,114.86,65.91
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,167.72,98.15
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,219.91,139.81
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,271.56,185.5
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,321.17,230.78
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,369.58,275.04
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,414.92,316.89
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,458.17,356.21
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,497.68,391.7
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,532.13,422.52
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,565.92,452.01
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,593.81,476.4
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,614.11,494.55
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,630.71,509.52
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,639.65,518.34
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,644.71,523.61
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,637.24,518.41
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,625.75,509.82
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,599.54,489.95
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,576.13,471.03
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,521.62,426.13
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,464.58,376.5
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,367.25,286.39
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,253.69,77.6
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,102.54,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,11.41,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,22.04,10.76
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,32.17,22.42
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,42.22,31.99
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,50.57,39.79
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,58.79,47.29
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,66.36,54.06
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,73.77,60.55
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,76.62,63.02
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,79.46,65.46
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,91.54,75.86
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,103.15,85.73
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,103.72,86.07
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,104.39,86.54
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,140.12,97.89
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,179.49,124.47
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,214.46,152.3
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,248.57,181.86
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,279.12,209.54
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,308.33,236.25
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,340.19,264.18
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,372.93,292.7
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,378.94,300.52
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,369.12,295.27
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,362.31,291.71
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,351.31,284.23
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,423.62,343.96
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,488.26,397.12
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,501.06,409.33
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,519.38,425.85
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,497.66,409.84
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,480.65,396.94
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,454.27,376.56
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,425.44,353.1
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,383.26,316.99
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,339.39,277.43
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,263.53,205.34
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,170.41,40.93
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,62.32,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,12.98,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,24.85,11.99
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,34.04,23.78
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,43.29,32.7
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,52.55,41.4
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,58.68,47.15
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,63.01,51.06
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,67.37,54.88
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,70.09,57.26
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,72.85,59.64
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,73.19,59.73
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,73.66,59.93
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,74.93,60.95
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,76.23,62.01
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,120.78,74.14
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,171.11,103.77
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,221.04,143.04
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,270.53,186.51
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,318.38,229.99
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,365.25,272.78
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,408.24,312.7
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,449.18,350.22
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,485.77,383.7
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,519.68,414.34
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,548.08,439.97
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,573.27,462.58
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,591.5,479.63
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,609.15,495.81
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,615.28,503.22
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,617.59,507.38
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,609.31,502.17
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,597.24,493.01
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,566.79,468.83
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,532.69,440.63
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,475.7,392.08
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,415.74,338.78
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,313.85,243.9
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,196.26,36.19
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,74.75,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,11.8,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,22.8,9.93
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,34.13,24.18
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,43.52,33.41
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,49.75,39.52
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,56.01,45.49
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,59.05,48.29
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,62.19,51.08
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,64.75,53.25
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,67.34,55.41
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,68.81,56.53
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,76.12,62.84
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,77.55,63.87
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,79.0,64.94
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,116.78,71.03
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,169.01,100.96
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,220.99,141.13
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,272.51,185.43
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,321.67,229.02
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,369.68,271.43
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,414.26,310.81
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,456.76,347.39
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,494.9,379.26
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,530.33,408.01
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,518.48,402.48
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,495.0,387.67
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,558.89,438.4
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,621.33,486.58
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,627.53,493.8
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,634.12,501.63
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,625.43,497.04
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,612.81,488.58
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,583.82,468.09
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,551.09,443.53
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,492.97,397.4
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,431.86,345.86
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,329.64,252.35
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,209.36,25.97
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,82.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,8.26,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,15.95,4.43
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,28.52,19.0
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,40.93,30.78
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,52.38,41.52
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,63.88,52.17
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,74.87,62.09
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,85.65,71.66
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,94.58,79.58
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,103.33,87.25
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,113.13,95.6
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,122.72,103.68
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,127.34,107.34
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,134.82,113.49
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,144.06,113.05
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,145.61,115.05
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,153.19,121.21
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,160.44,127.34
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,180.73,143.36
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,204.24,162.38
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,237.98,189.53
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,272.86,218.11
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,299.07,239.85
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,337.44,271.4
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,340.39,275.68
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,341.13,278.11
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,289.01,236.78
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,230.5,189.13
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,292.47,242.29
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,359.17,298.32
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,345.25,287.32
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,329.63,274.91
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,305.55,255.46
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,279.72,233.78
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,350.63,291.02
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,406.34,330.82
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,309.69,238.28
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,194.2,11.85
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,75.11,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,6.69,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,12.96,1.75
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,24.46,15.27
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,35.64,25.92
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,47.99,37.39
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,60.2,48.64
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,70.77,58.3
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,81.24,67.74
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,90.7,76.16
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,100.05,84.39
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,108.19,91.51
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,118.92,100.86
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,121.74,103.2
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,124.37,105.38
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,139.54,109.21
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,173.56,129.45
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,169.92,131.28
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,148.72,119.46
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,93.79,73.9
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,33.69,23.23
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,23.7,14.7
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,13.74,6.16
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,183.43,149.54
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,369.76,303.4
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,435.55,358.46
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,503.13,415.34
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,276.29,231.64
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,5.32,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,283.23,240.94
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,558.33,467.47
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,538.57,451.0
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,514.45,431.94
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,474.36,399.31
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,436.25,366.82
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,368.5,308.24
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,299.67,246.62
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,198.12,152.38
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,92.65,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,30.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,10.62,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,20.54,4.71
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,30.1,19.97
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,38.04,27.98
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,43.26,33.13
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,48.57,38.19
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,51.47,40.86
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,54.46,43.53
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,61.54,49.87
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,64.11,52.11
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,75.21,61.82
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,88.06,72.99
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,76.52,62.66
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,68.66,55.62
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,100.63,59.84
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,153.74,88.59
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,205.92,128.48
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,257.59,173.55
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,307.16,219.34
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,355.26,264.34
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,399.7,305.99
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,441.96,345.01
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,434.88,344.98
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,404.21,324.09
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,391.54,316.3
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,360.45,292.99
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,438.78,357.9
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,516.85,421.55
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,475.72,390.64
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,436.67,360.85
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,419.04,347.65
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,398.73,331.58
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,373.59,311.6
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,346.28,288.85
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,304.01,252.45
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,260.35,213.05
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,154.48,116.82
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,25.39,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,10.23,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,19.7,2.58
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,28.96,18.75
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,41.03,30.42
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,46.87,36.16
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,52.8,41.78
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,56.59,45.36
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,60.44,48.88
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,63.37,51.5
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,66.32,54.1
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,86.17,71.59
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,100.23,83.76
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,93.55,77.73
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,88.37,73.06
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,112.69,76.1
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,155.99,100.05
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,198.01,131.65
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,240.73,168.27
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,291.67,212.94
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,344.75,260.04
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,384.21,296.95
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,421.78,331.71
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,453.61,360.57
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,482.46,386.17
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,478.1,385.96
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,460.23,374.46
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,511.06,416.86
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,556.59,454.56
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,556.62,456.7
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,552.69,455.61
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,545.41,450.98
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,534.77,443.11
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,498.73,414.32
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,457.22,380.0
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,409.01,338.14
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,359.19,292.52
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,225.18,170.37
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,38.2,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,11.02,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,7.47,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,17.39,0.0
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,23.99,14.65
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,30.74,21.67
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,35.13,26.0
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,39.6,30.24
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,43.07,33.45
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,46.53,36.56
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,53.35,42.71
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,55.98,45.04
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,58.39,47.05
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,60.71,48.95
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,62.15,50.16
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,63.51,51.3
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,92.3,54.16
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,146.87,81.87
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,200.1,121.67
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,252.6,167.14
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,303.27,213.38
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,352.33,258.56
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,398.32,301.24
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,442.19,341.31
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,480.14,375.34
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,514.65,405.57
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,545.85,433.14
