Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,577.83,460.5
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,599.87,479.86
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,618.3,496.1
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,628.26,506.18
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,634.35,512.98
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,629.85,509.84
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,621.41,503.01
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,596.71,484.08
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,568.11,460.97
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,514.85,416.65
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,467.84,373.92
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,369.52,276.88
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,249.97,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,103.92,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,8.65,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,18.11,0.0
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,27.16,17.05
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,36.24,26.41
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,41.84,31.88
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,47.5,37.21
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,51.07,40.51
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,54.7,43.76
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,57.41,46.19
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,60.15,48.6
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,83.27,69.14
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,112.23,94.6
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,115.85,97.59
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,118.43,99.71
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,104.99,80.22
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,87.46,68.77
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,79.26,61.84
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,70.59,54.5
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,63.43,48.44
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,56.07,42.2
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,84.59,66.31
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,113.78,90.81
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,87.84,69.06
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,61.48,46.86
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,154.81,126.1
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,268.64,220.81
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,266.69,219.68
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,263.8,218.05
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,436.86,363.24
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,600.18,495.08
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,591.71,488.24
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,579.45,478.99
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,549.95,455.38
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,516.79,427.71
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,453.63,374.25
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,387.35,315.57
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,287.07,217.48
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,166.92,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,62.76,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,7.47,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,17.28,0.0
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,24.71,14.87
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,32.28,22.94
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,37.01,27.63
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,41.83,32.21
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,45.23,35.38
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,48.68,38.49
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,51.15,40.72
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,53.62,42.92
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,56.59,45.44
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,59.5,47.88
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,66.93,54.43
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,68.62,55.86
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,92.29,56.99
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,146.24,82.82
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,199.19,121.79
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,251.48,167.02
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,301.84,213.31
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,350.86,259.13
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,397.07,302.87
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,441.23,344.18
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,480.45,379.98
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,516.86,412.51
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,548.52,441.21
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,576.99,466.71
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,602.23,489.14
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,619.88,505.31
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,629.98,515.88
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,636.16,522.99
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,630.68,519.14
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,621.18,511.26
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,596.86,491.83
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,568.67,468.1
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,514.91,422.79
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,467.37,378.94
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,368.87,278.58
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,248.37,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,103.54,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,7.08,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,16.4,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,23.84,13.9
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,31.4,22.09
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,36.15,26.82
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,40.98,31.42
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,44.38,34.59
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,47.8,37.68
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,50.66,40.2
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,53.52,42.65
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,56.13,44.84
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,58.68,46.97
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,66.11,53.5
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,67.81,54.93
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,89.09,55.47
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,142.66,80.22
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,195.27,118.42
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,247.24,163.06
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,297.3,208.88
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,346.02,254.3
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,391.34,297.31
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,434.54,337.9
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,473.77,374.52
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,510.15,407.97
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,540.99,436.19
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,568.6,461.19
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,593.52,483.5
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,610.93,499.58
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,620.51,508.73
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,626.19,514.39
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,620.25,510.18
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,610.32,501.8
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,585.26,481.63
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,556.35,457.19
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,503.05,411.99
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,456.08,368.45
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,357.88,269.09
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,237.44,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,98.3,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,7.08,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,14.9,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,22.07,12.18
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,29.38,20.21
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,37.42,27.84
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,42.96,33.08
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,45.87,35.81
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,48.85,38.5
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,51.64,41.03
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,54.43,43.5
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,56.65,45.33
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,58.83,47.12
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,60.21,48.18
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,61.58,49.22
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,86.31,54.68
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,138.31,77.72
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,189.42,113.97
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,239.98,156.57
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,288.35,200.17
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,335.34,243.34
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,379.88,284.8
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,422.46,324.01
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,461.32,359.53
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,497.69,392.27
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,528.56,419.67
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,560.09,446.73
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,580.75,464.36
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,597.71,478.7
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,607.89,488.74
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,614.3,495.49
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,606.6,490.35
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,594.78,480.97
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,569.52,461.54
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,546.93,442.89
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,488.84,395.18
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,428.06,342.27
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,330.42,245.4
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,210.53,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,85.13,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,7.08,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,14.84,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,22.78,12.47
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,30.84,21.45
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,36.25,26.85
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,41.74,32.11
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,45.48,35.61
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,53.32,42.69
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,56.37,45.36
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,59.43,47.98
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,65.42,53.17
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,65.81,53.33
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,86.08,71.16
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,101.78,84.82
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,116.53,86.81
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,153.71,106.55
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,187.59,123.13
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,237.2,157.01
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,271.04,195.36
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,284.97,216.2
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,303.01,235.37
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,309.03,244.07
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,318.06,253.68
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,323.97,260.2
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,344.19,278.3
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,364.75,296.64
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,373.77,305.67
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,381.47,313.59
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,372.89,308.12
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,362.09,300.53
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,352.13,293.25
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,340.28,284.03
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,314.02,262.66
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,286.03,238.98
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,251.09,208.14
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,214.41,174.35
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,137.65,100.98
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,19.97,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,6.84,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,16.03,6.89
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,25.07,16.39
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,34.95,25.74
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,44.73,34.9
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,54.43,43.81
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,64.02,52.49
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,72.88,60.49
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,81.64,68.31
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,98.13,82.8
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,113.04,95.72
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,119.45,101.21
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,128.97,109.43
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,134.41,107.39
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,154.74,119.99
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,160.62,126.0
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,157.83,126.09
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,190.71,150.84
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,231.0,182.62
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,247.79,197.58
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,264.93,212.95
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,251.19,203.76
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,223.42,182.31
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,217.13,177.88
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,209.46,172.06
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,221.76,183.12
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,247.61,205.25
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,238.8,198.39
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,229.02,190.7
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,217.56,181.61
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,205.18,171.49
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,184.02,153.81
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,161.62,134.55
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,136.36,112.03
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,109.43,87.4
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,58.19,40.0
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,11.45,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,16.52,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,23.68,12.58
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,31.99,22.58
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,40.88,31.19
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,49.64,39.44
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,56.76,45.98
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,63.75,52.23
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,68.6,56.64
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,73.39,60.93
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,77.12,64.09
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,78.17,64.81
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,70.2,57.61
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,68.0,55.57
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,77.75,52.95
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,129.67,72.99
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,181.94,109.5
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,237.16,156.15
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,284.13,199.81
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,332.79,245.92
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,377.85,288.92
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,420.94,329.71
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,460.52,366.91
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,497.61,401.28
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,528.96,430.38
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,557.13,456.32
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,578.05,476.14
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,595.34,492.66
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,605.16,502.45
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,611.11,508.74
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,605.75,505.74
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,596.39,498.4
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,570.83,477.61
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,548.44,458.07
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,497.37,413.73
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,443.76,364.08
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,343.85,260.68
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,221.1,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,90.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,14.95,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,22.49,11.27
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,30.99,21.74
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,41.46,31.88
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,51.71,41.62
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,59.95,49.33
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,68.02,56.72
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,74.84,62.97
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,81.53,69.01
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,96.92,82.69
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,111.89,95.82
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,118.46,101.52
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,124.86,107.06
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,95.1,76.11
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,54.5,41.65
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,98.05,78.48
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,141.74,114.92
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,144.31,116.96
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,146.58,118.87
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,83.2,65.69
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,16.79,8.91
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,85.21,67.73
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,166.04,136.24
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,123.06,100.06
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,85.41,68.07
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,48.68,36.6
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,13.71,6.3
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,12.56,5.34
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,11.41,4.36
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,10.26,3.35
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,9.11,2.34
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,7.59,0.99
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,6.06,0.0
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,4.54,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.02,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,1.89,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,1.97,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,10.26,1.65
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,16.76,8.76
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,24.43,15.92
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,32.12,23.03
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,39.75,29.98
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,47.16,36.63
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,53.81,42.6
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,60.41,48.47
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,66.95,54.22
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,73.43,59.89
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,73.75,60.08
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,74.0,60.22
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,89.52,73.8
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,105.47,83.72
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,74.04,57.26
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,39.06,27.67
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,39.45,27.95
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,39.84,28.21
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,64.59,49.1
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,89.43,69.92
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,101.31,79.85
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,113.86,90.34
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,168.4,135.87
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,224.01,182.09
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,210.13,171.07
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,194.57,158.65
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,186.24,152.5
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,177.36,145.75
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,164.52,135.23
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,151.06,124.0
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,133.15,108.7
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,114.44,92.44
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,91.13,71.9
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,66.5,49.96
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,41.84,26.55
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,10.68,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,5.51,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,11.02,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,19.45,7.72
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,27.59,18.02
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,32.66,23.17
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,41.02,30.96
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,44.31,34.05
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,47.66,37.09
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,66.42,53.83
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,83.04,68.52
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,94.48,78.37
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,104.06,86.49
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,112.75,93.94
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,124.02,103.6
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,125.31,104.39
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,151.31,110.66
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,173.06,128.28
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,187.43,142.76
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,196.39,151.99
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,202.13,158.55
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,183.5,145.26
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,162.72,129.54
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,222.84,178.07
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,286.18,229.53
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,242.67,195.55
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,180.68,145.39
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,136.96,109.65
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,100.63,79.33
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,93.04,73.28
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,85.39,67.07
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,76.19,59.35
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,66.88,51.46
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,303.11,253.66
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,499.6,409.35
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,450.04,365.03
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,398.2,318.28
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,306.67,226.64
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,193.03,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,76.63,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
