Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,3.93,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,9.88,0.81
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,16.0,7.97
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,24.05,15.47
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,32.12,22.9
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,40.05,30.16
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,47.79,37.18
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,54.78,43.47
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,61.72,49.63
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,51.77,40.65
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,40.56,30.57
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,55.26,43.56
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,69.11,55.71
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,41.35,31.13
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,12.96,5.41
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,9.15,2.15
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,5.33,0.0
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,5.33,0.0
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,5.33,0.0
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,78.77,60.79
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,154.56,123.61
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,111.83,88.46
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,66.98,51.13
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,46.76,34.23
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,26.74,17.27
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,20.21,11.72
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,13.71,6.15
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,12.56,5.17
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,11.41,4.19
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,10.26,3.2
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,9.11,2.21
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,7.59,0.89
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,4.54,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,1.89,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,20.26,7.29
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,30.09,20.46
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,40.55,30.68
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,50.79,40.39
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,59.36,48.36
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,67.74,56.0
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,74.58,62.23
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,81.28,68.25
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,93.64,79.12
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,108.33,91.9
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,100.92,85.18
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,95.21,80.04
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,114.32,96.68
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,144.19,113.87
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,165.98,126.1
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,201.26,150.43
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,216.89,166.6
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,223.47,175.24
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,257.18,202.84
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,292.21,232.15
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,220.42,177.44
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,125.12,100.18
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,127.08,102.35
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,129.47,104.72
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,125.4,101.49
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,121.38,98.29
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,112.61,91.14
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,103.69,83.77
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,92.88,74.58
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,81.9,65.14
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,69.74,54.72
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,57.28,43.87
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,44.4,32.45
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,30.87,20.38
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,18.36,8.67
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,8.36,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,19.65,6.17
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,26.7,17.43
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,32.57,23.46
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,38.51,29.16
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,42.64,33.08
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,50.67,40.41
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,53.77,43.27
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,56.87,46.07
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,75.93,63.06
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,93.6,78.58
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,95.96,80.53
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,98.37,82.55
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,107.46,90.47
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,145.03,105.96
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,174.32,125.45
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,204.44,149.52
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,231.23,173.68
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,256.69,197.4
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,279.56,218.81
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,301.52,239.33
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,318.06,255.29
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,332.96,269.61
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,307.54,251.14
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,263.78,216.71
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,273.53,226.06
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,283.45,235.33
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,277.2,230.9
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,269.73,225.35
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,257.87,216.06
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,244.72,205.41
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,223.99,188.32
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,201.86,169.44
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,172.69,143.54
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,156.36,127.09
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,90.22,65.61
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,15.7,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,3.93,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,13.35,1.78
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,22.72,13.8
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,33.91,24.48
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,44.96,34.81
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,55.9,44.85
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,66.71,54.63
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,76.21,63.21
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,85.61,71.6
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,93.36,78.28
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,101.01,84.79
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,105.74,88.83
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,112.38,94.55
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,120.69,101.69
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,147.61,113.3
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,165.25,126.32
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,180.52,139.6
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,189.84,148.51
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,193.58,152.89
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,215.32,170.81
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,236.26,188.32
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,153.7,122.98
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,52.17,38.94
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,35.19,24.6
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,18.31,10.14
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,44.43,32.6
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,72.04,56.18
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,66.1,51.16
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,60.12,46.11
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,53.19,40.22
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,46.2,34.21
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,39.04,28.06
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,32.11,22.02
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,24.8,15.55
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,17.52,9.05
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,11.02,2.94
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,7.87,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,18.04,3.44
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,28.39,18.26
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,39.16,28.68
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,49.75,38.56
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,60.03,47.94
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,70.09,56.96
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,78.92,64.89
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,87.56,72.53
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,94.96,79.01
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,102.18,85.27
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,113.36,94.96
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,121.62,102.05
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,126.84,106.26
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,135.31,106.46
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,134.57,106.0
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,131.02,103.96
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,128.2,101.85
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,124.48,98.97
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,109.33,86.46
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,93.25,73.12
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,113.69,90.19
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,135.72,108.56
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,146.17,117.4
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,167.05,135.02
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,131.97,105.98
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,104.22,82.73
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,96.27,76.34
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,88.22,69.77
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,79.1,62.08
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,69.88,54.23
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,58.93,44.81
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,47.74,35.08
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,36.82,25.51
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,25.49,15.54
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,16.02,6.76
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,6.06,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,10.63,3.23
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,16.36,8.65
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,22.1,13.96
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,28.24,19.59
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,34.4,25.2
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,40.18,30.42
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,45.97,35.6
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,51.0,40.06
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,55.98,44.45
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,63.95,51.46
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,71.81,58.34
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,62.15,49.73
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,51.4,38.23
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,37.51,26.4
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,23.68,14.6
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,24.07,14.89
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,24.45,15.18
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,17.18,8.99
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,9.91,2.8
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,14.11,6.39
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,18.32,9.98
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,30.96,20.77
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,43.66,31.59
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,34.03,23.43
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,24.42,15.26
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,22.49,13.68
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,20.57,12.08
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,18.27,10.11
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,15.97,8.12
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,13.68,6.12
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,11.39,4.1
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,8.72,1.75
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,8.65,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,17.8,1.61
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,26.79,17.04
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,32.7,23.38
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,38.71,29.23
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,46.54,36.6
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,51.1,40.91
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,53.85,43.48
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,56.63,46.01
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,58.17,47.28
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,59.74,48.56
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,61.52,50.09
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,63.28,51.61
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,64.54,52.58
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,108.9,62.19
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,161.64,94.32
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,217.77,139.62
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,267.82,184.99
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,316.67,231.38
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,362.9,276.09
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,407.29,318.88
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,432.25,345.93
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,451.06,366.85
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,501.59,411.82
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,552.43,456.37
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,575.97,478.73
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,595.9,497.75
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,607.87,509.62
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,615.94,517.86
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,613.3,517.13
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,606.61,512.26
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,583.76,493.34
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,556.89,469.95
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,508.16,427.19
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,465.49,386.26
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,278.58,217.5
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,53.95,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,12.95,0.0
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,26.75,17.26
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,32.84,23.88
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,39.02,29.91
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,43.29,34.03
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,47.58,38.05
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,50.48,40.78
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,53.39,43.44
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,55.36,45.12
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,57.32,46.77
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,64.72,53.41
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,66.86,55.27
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,68.13,56.23
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,111.12,64.24
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,165.12,96.37
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,218.68,139.05
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,270.07,184.98
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,320.07,231.56
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,367.57,276.77
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,413.13,319.88
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,453.8,358.32
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,491.52,393.42
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,524.93,424.01
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,558.57,453.83
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,582.45,475.38
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,602.63,493.49
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,615.12,505.15
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,623.65,513.28
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,620.68,511.99
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,613.52,506.65
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,591.5,489.65
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,565.34,468.22
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,513.82,425.07
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,468.6,383.75
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,373.69,290.54
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,259.99,31.04
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,108.18,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,12.51,0.0
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,25.87,16.54
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,32.01,23.28
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,38.23,29.4
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,42.12,33.21
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,46.06,36.94
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,48.62,39.3
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,51.21,41.61
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,54.36,44.38
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,57.44,47.06
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,64.5,53.41
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,66.33,55.0
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,67.64,56.01
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,109.33,63.42
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,163.71,95.32
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,217.66,138.29
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,269.79,185.06
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,320.69,232.79
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,369.01,279.26
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,415.38,323.62
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,457.68,363.24
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,497.36,399.66
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,532.04,431.89
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,563.59,460.82
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,588.81,484.1
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,610.45,504.0
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,624.24,516.84
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,639.72,530.28
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,639.59,531.32
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,635.37,528.01
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,616.51,513.75
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,593.6,495.04
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,547.38,455.19
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,497.59,409.44
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,405.39,317.57
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,298.07,54.35
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,131.0,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,11.83,0.0
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,26.54,16.95
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,33.0,24.06
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,39.53,30.46
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,43.71,34.54
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,47.95,38.53
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,50.78,41.21
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,53.62,43.84
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,56.98,46.79
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,60.26,49.64
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,62.02,51.07
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,63.77,52.48
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,65.02,53.44
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,103.4,60.51
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,155.55,90.57
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,207.46,131.11
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,258.13,175.87
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,307.6,221.48
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,340.57,256.25
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,365.93,283.78
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,393.71,311.48
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,418.14,335.39
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,395.2,320.92
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,354.63,290.71
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,473.66,388.42
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,581.78,475.27
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,592.92,484.65
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,600.16,491.34
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,596.41,489.06
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,588.6,483.03
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,565.59,465.52
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,545.1,448.76
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,494.54,407.41
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,441.09,360.82
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,349.5,273.09
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,240.59,56.29
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,97.88,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,2.2,5.5,33.0,12.16,0.0
2016,12,20,8,0,373.0,30.0,2.2,6.0,66.0,24.95,15.33
2016,12,20,8,15,459.0,37.0,2.15,6.5,103.5,30.8,21.87
2016,12,20,8,30,545.0,44.0,2.1,7.0,141.0,36.75,27.68
