Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,45,599.0,49.0,2.05,7.5,179.5,40.94,31.74
2016,12,20,9,0,653.0,54.0,2.0,8.0,218.0,48.95,39.13
2016,12,20,9,15,687.5,57.0,1.95,8.5,253.5,51.67,41.6
2016,12,20,9,30,722.0,60.0,1.9,9.0,289.0,54.42,44.04
2016,12,20,9,45,753.0,61.0,1.85,9.5,321.0,55.59,44.98
2016,12,20,10,0,784.0,62.0,1.8,10.0,353.0,56.83,45.96
2016,12,20,10,15,800.0,63.5,1.75,10.5,379.0,58.24,47.08
2016,12,20,10,30,816.0,65.0,1.7,11.0,405.0,59.64,48.18
2016,12,20,10,45,826.5,66.5,1.65,11.5,424.5,60.94,49.18
2016,12,20,11,0,837.0,68.0,1.6,12.0,444.0,96.66,55.43
2016,12,20,11,15,843.5,68.5,1.5,12.0,457.0,152.24,88.1
2016,12,20,11,30,850.0,69.0,1.4,12.0,470.0,201.9,126.36
2016,12,20,11,45,852.0,69.5,1.35,12.5,475.5,250.11,168.43
2016,12,20,12,0,854.0,70.0,1.3,13.0,481.0,297.22,211.4
2016,12,20,12,15,853.5,70.0,1.25,13.0,479.5,341.79,253.03
2016,12,20,12,30,853.0,70.0,1.2,13.0,478.0,384.63,292.75
2016,12,20,12,45,841.0,72.0,1.2,13.0,467.5,423.51,328.8
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,459.66,361.73
2016,12,20,13,15,821.0,73.0,1.2,13.0,441.5,491.71,390.6
2016,12,20,13,30,813.0,72.0,1.2,13.0,426.0,520.83,416.48
2016,12,20,13,45,799.5,70.5,1.25,13.5,403.0,543.3,436.19
2016,12,20,14,0,786.0,69.0,1.3,14.0,380.0,562.34,452.76
2016,12,20,14,15,767.0,67.0,1.25,13.5,351.5,573.97,464.25
2016,12,20,14,30,748.0,65.0,1.2,13.0,323.0,581.91,472.52
2016,12,20,14,45,721.5,61.5,1.15,13.0,290.0,579.48,471.6
2016,12,20,15,0,695.0,58.0,1.1,13.0,257.0,573.23,467.18
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.5,551.84,450.73
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,532.75,434.86
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,488.01,397.92
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,440.66,356.35
2016,12,20,16,15,374.5,28.5,1.05,10.5,70.0,352.68,273.64
2016,12,20,16,30,262.0,20.0,1.1,10.0,35.0,248.46,71.25
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.5,101.43,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,14.5,2.25,8.5,32.5,11.76,0.0
2016,12,21,8,0,374.0,29.0,2.3,9.0,65.0,24.13,14.33
2016,12,21,8,15,460.0,36.0,2.35,9.0,102.5,30.0,20.89
2016,12,21,8,30,546.0,43.0,2.4,9.0,140.0,35.97,26.73
2016,12,21,8,45,601.0,48.0,2.5,9.5,178.5,40.2,30.78
2016,12,21,9,0,656.0,53.0,2.6,10.0,217.0,48.16,38.08
2016,12,21,9,15,691.5,56.0,2.65,10.5,253.0,50.91,40.58
2016,12,21,9,30,727.0,59.0,2.7,11.0,289.0,53.7,43.02
2016,12,21,9,45,756.5,60.5,2.8,11.5,321.5,55.26,44.31
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,56.86,45.61
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,58.66,47.16
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,60.45,48.7
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,61.05,49.08
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,100.46,58.99
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.5,151.29,86.95
2016,12,21,11,30,860.0,69.0,2.3,13.0,474.0,201.99,125.84
2016,12,21,11,45,864.5,69.0,2.3,13.5,480.5,250.92,168.48
2016,12,21,12,0,869.0,69.0,2.3,14.0,487.0,298.93,212.44
2016,12,21,12,15,869.5,69.0,2.3,14.0,485.5,344.59,255.43
2016,12,21,12,30,870.0,69.0,2.3,14.0,484.0,388.57,296.7
2016,12,21,12,45,863.5,69.0,2.3,14.5,475.0,427.86,332.99
2016,12,21,13,0,857.0,69.0,2.3,15.0,466.0,464.56,366.22
2016,12,21,13,15,849.5,68.5,2.25,15.0,450.0,499.99,398.02
2016,12,21,13,30,842.0,68.0,2.2,15.0,434.0,530.93,425.53
2016,12,21,13,45,830.0,66.5,2.2,15.0,411.5,555.23,447.47
2016,12,21,14,0,818.0,65.0,2.2,15.0,389.0,576.13,466.27
2016,12,21,14,15,799.5,63.0,2.1,14.5,360.5,589.0,478.87
2016,12,21,14,30,781.0,61.0,2.0,14.0,332.0,598.13,488.14
2016,12,21,14,45,754.0,58.0,1.95,14.0,298.0,596.72,488.17
2016,12,21,15,0,727.0,55.0,1.9,14.0,264.0,591.41,484.51
2016,12,21,15,15,686.0,51.5,1.75,13.5,226.0,571.94,468.85
2016,12,21,15,30,645.0,48.0,1.6,13.0,188.0,548.57,449.12
2016,12,21,15,45,580.5,42.5,1.5,12.5,148.5,502.46,410.43
2016,12,21,16,0,516.0,37.0,1.4,12.0,109.0,461.56,373.24
2016,12,21,16,15,405.0,28.5,1.4,11.5,73.0,374.67,291.29
2016,12,21,16,30,294.0,20.0,1.4,11.0,37.0,272.4,92.57
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.5,112.9,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,34.0,11.81,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,68.0,24.29,14.46
2016,12,22,8,15,498.0,36.0,1.2,8.0,107.0,30.23,21.2
2016,12,22,8,30,586.0,43.0,1.1,8.0,146.0,39.36,29.93
2016,12,22,8,45,639.5,48.0,1.05,8.5,186.0,43.94,34.33
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,48.55,38.63
2016,12,22,9,15,728.0,56.5,0.9,9.5,263.0,51.76,41.54
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,54.97,44.39
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,57.24,46.32
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,59.52,48.21
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,60.92,49.3
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,62.33,50.38
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,63.63,51.37
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,97.19,56.41
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,149.66,84.81
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,205.89,127.7
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.5,256.04,170.93
2016,12,22,12,0,885.0,73.0,1.3,14.0,499.0,305.14,215.41
2016,12,22,12,15,884.5,73.0,1.3,14.0,497.5,351.46,258.49
2016,12,22,12,30,884.0,73.0,1.3,14.0,496.0,396.0,299.69
2016,12,22,12,45,881.5,72.0,1.3,14.0,487.0,436.83,337.21
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,475.31,372.0
2016,12,22,13,15,871.0,70.0,1.2,14.0,461.5,508.62,401.41
2016,12,22,13,30,863.0,69.0,1.1,14.0,445.0,542.12,429.91
2016,12,22,13,45,850.5,67.5,1.05,14.0,422.0,567.0,451.44
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,588.38,469.76
2016,12,22,14,15,818.0,64.0,0.95,14.0,369.0,601.01,481.0
2016,12,22,14,30,798.0,62.0,0.9,14.0,339.0,609.74,488.88
2016,12,22,14,45,767.5,59.5,0.85,14.0,304.0,607.06,487.73
2016,12,22,15,0,737.0,57.0,0.8,14.0,269.0,600.27,482.92
2016,12,22,15,15,694.5,53.0,0.85,13.5,230.5,579.39,467.97
2016,12,22,15,30,652.0,49.0,0.9,13.0,192.0,554.52,448.89
2016,12,22,15,45,586.0,43.5,1.0,12.5,152.0,507.4,411.43
2016,12,22,16,0,520.0,38.0,1.1,12.0,112.0,465.69,375.21
2016,12,22,16,15,408.5,29.5,1.15,11.5,75.0,378.41,294.47
2016,12,22,16,30,297.0,21.0,1.2,11.0,38.0,276.54,107.68
2016,12,22,16,45,148.5,10.5,1.25,10.5,19.0,114.41,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,9.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.0,9.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.5,3.8,9.0,5.5,4.16,0.0
2016,12,23,8,30,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,12,23,8,45,0.0,10.5,3.45,9.5,10.5,7.96,1.57
2016,12,23,9,0,0.0,13.0,3.3,10.0,13.0,9.87,3.34
2016,12,23,9,15,0.0,15.5,3.15,10.0,15.5,11.78,5.1
2016,12,23,9,30,0.0,18.0,3.0,10.0,18.0,13.69,6.85
2016,12,23,9,45,0.0,20.0,2.9,10.5,20.0,15.22,8.22
2016,12,23,10,0,0.0,22.0,2.8,11.0,22.0,16.76,9.58
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,54.48,43.63
2016,12,23,10,30,0.0,120.0,2.9,11.0,120.0,88.5,73.95
2016,12,23,10,45,0.0,80.5,2.95,11.0,80.5,61.76,49.98
2016,12,23,11,0,0.0,41.0,3.0,11.0,41.0,31.35,21.47
2016,12,23,11,15,0.0,93.5,3.35,11.0,93.5,71.37,55.79
2016,12,23,11,30,0.0,146.0,3.7,11.0,146.0,108.99,87.7
2016,12,23,11,45,0.0,112.0,4.05,11.5,112.0,85.3,67.41
2016,12,23,12,0,0.0,78.0,4.4,12.0,78.0,59.93,45.72
2016,12,23,12,15,75.5,146.0,4.55,12.0,182.5,137.56,109.45
2016,12,23,12,30,151.0,214.0,4.7,12.0,287.0,229.33,185.09
2016,12,23,12,45,94.5,201.0,4.9,12.0,246.0,201.4,163.71
2016,12,23,13,0,38.0,188.0,5.1,12.0,205.0,172.62,140.76
2016,12,23,13,15,19.0,151.0,5.1,11.5,159.5,128.88,104.55
2016,12,23,13,30,0.0,114.0,5.1,11.0,114.0,89.41,71.26
2016,12,23,13,45,253.0,118.5,5.1,11.0,219.0,263.01,221.04
2016,12,23,14,0,506.0,123.0,5.1,11.0,324.0,444.83,374.28
2016,12,23,14,15,477.0,121.0,4.95,11.0,300.0,444.51,374.81
2016,12,23,14,30,448.0,119.0,4.8,11.0,276.0,441.04,372.89
2016,12,23,14,45,429.0,109.0,4.7,11.0,247.0,432.53,366.79
2016,12,23,15,0,410.0,99.0,4.6,11.0,218.0,421.32,357.97
2016,12,23,15,15,379.0,88.5,4.35,10.5,186.5,398.63,339.29
2016,12,23,15,30,348.0,78.0,4.1,10.0,155.0,373.5,317.64
2016,12,23,15,45,304.5,65.0,3.95,10.0,122.5,334.07,282.41
2016,12,23,16,0,261.0,52.0,3.8,10.0,90.0,292.86,244.23
2016,12,23,16,15,183.5,38.0,3.7,9.5,60.0,224.55,179.09
2016,12,23,16,30,106.0,24.0,3.6,9.0,30.0,141.96,60.71
2016,12,23,16,45,53.0,12.0,3.5,9.0,15.0,47.35,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,13.5,2.7,6.5,33.5,11.0,0.0
2016,12,24,8,0,421.0,27.0,2.7,7.0,67.0,24.68,14.62
2016,12,24,8,15,510.0,34.0,2.75,7.0,106.0,31.16,22.04
2016,12,24,8,30,599.0,41.0,2.8,7.0,145.0,37.73,28.51
2016,12,24,8,45,655.0,45.0,2.85,7.5,185.0,41.55,32.24
2016,12,24,9,0,711.0,49.0,2.9,8.0,225.0,45.45,35.91
2016,12,24,9,15,745.0,52.0,2.9,8.0,262.0,48.33,38.64
2016,12,24,9,30,779.0,55.0,2.9,8.0,299.0,51.24,41.31
2016,12,24,9,45,804.0,57.0,2.95,8.5,332.0,53.25,43.03
2016,12,24,10,0,829.0,59.0,3.0,9.0,365.0,55.27,44.73
2016,12,24,10,15,845.0,60.5,3.0,9.0,392.0,62.33,51.06
2016,12,24,10,30,861.0,62.0,3.0,9.0,419.0,64.17,52.64
2016,12,24,10,45,871.5,63.0,3.05,9.5,439.5,65.47,53.64
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,95.68,57.0
2016,12,24,11,15,888.5,64.5,3.1,10.0,473.5,148.04,84.53
2016,12,24,11,30,895.0,65.0,3.1,10.0,487.0,200.12,124.27
2016,12,24,11,45,898.0,65.5,3.1,10.0,493.5,250.96,169.27
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,300.75,215.99
2016,12,24,12,15,901.0,66.0,3.1,10.0,499.0,347.91,261.3
2016,12,24,12,30,901.0,66.0,3.1,10.0,498.0,393.31,304.84
2016,12,24,12,45,891.0,67.5,3.1,10.5,488.0,434.15,343.46
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,472.14,378.69
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.5,505.88,410.15
2016,12,24,13,30,866.0,67.0,3.0,11.0,447.0,536.66,438.44
2016,12,24,13,45,854.5,65.5,3.0,11.0,424.0,565.46,464.53
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,587.71,484.94
2016,12,24,14,15,825.0,62.5,2.9,10.5,372.0,602.48,499.55
2016,12,24,14,30,807.0,61.0,2.8,10.0,343.0,613.47,510.73
2016,12,24,14,45,781.0,58.0,2.75,10.0,309.0,613.62,512.16
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,609.81,509.71
2016,12,24,15,15,715.0,51.5,2.6,9.5,236.5,591.79,495.31
2016,12,24,15,30,675.0,48.0,2.5,9.0,198.0,569.8,476.71
2016,12,24,15,45,613.0,42.5,2.4,8.5,157.5,526.04,439.2
2016,12,24,16,0,551.0,37.0,2.3,8.0,117.0,478.75,396.36
2016,12,24,16,15,440.0,29.0,2.3,7.5,79.5,391.04,313.89
2016,12,24,16,30,329.0,21.0,2.3,7.0,42.0,301.89,148.34
2016,12,24,16,45,164.5,10.5,2.35,7.0,21.0,126.02,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,13.5,2.2,4.5,32.5,11.0,0.0
2016,12,25,8,0,411.0,27.0,2.3,5.0,65.0,22.64,13.0
2016,12,25,8,15,500.0,34.0,2.35,5.0,104.0,31.1,22.18
2016,12,25,8,30,589.0,41.0,2.4,5.0,143.0,37.66,28.68
2016,12,25,8,45,643.0,45.5,2.45,5.5,182.5,41.86,32.8
2016,12,25,9,0,697.0,50.0,2.5,6.0,222.0,46.12,36.83
2016,12,25,9,15,731.5,53.5,2.5,6.5,259.5,49.38,39.83
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,52.64,42.76
2016,12,25,9,45,782.0,61.0,2.55,7.5,328.5,56.02,45.73
2016,12,25,10,0,798.0,65.0,2.6,8.0,360.0,59.33,48.6
2016,12,25,10,15,679.0,91.5,2.6,8.0,355.0,71.42,59.48
2016,12,25,10,30,560.0,118.0,2.6,8.0,350.0,87.63,74.01
2016,12,25,10,45,396.5,155.0,2.65,8.5,323.5,104.92,89.23
2016,12,25,11,0,233.0,192.0,2.7,9.0,297.0,136.23,106.48
2016,12,25,11,15,266.5,193.5,2.75,9.0,317.0,160.17,120.67
2016,12,25,11,30,300.0,195.0,2.8,9.0,337.0,187.33,140.68
2016,12,25,11,45,227.5,205.5,2.85,9.5,313.5,200.14,155.0
2016,12,25,12,0,155.0,216.0,2.9,10.0,290.0,205.43,163.14
2016,12,25,12,15,189.5,213.0,2.9,10.0,303.5,227.22,181.51
2016,12,25,12,30,224.0,210.0,2.9,10.0,317.0,251.72,202.6
2016,12,25,12,45,538.0,142.0,2.9,10.0,394.0,351.67,282.28
2016,12,25,13,0,852.0,74.0,2.9,10.0,471.0,464.62,374.17
2016,12,25,13,15,620.5,118.5,2.9,10.0,402.5,433.14,353.82
2016,12,25,13,30,389.0,163.0,2.9,10.0,334.0,375.39,310.03
2016,12,25,13,45,245.0,167.0,2.95,10.0,273.0,306.7,255.37
2016,12,25,14,0,101.0,171.0,3.0,10.0,212.0,215.54,179.52
2016,12,25,14,15,97.0,159.5,2.95,10.0,196.5,208.94,174.75
2016,12,25,14,30,93.0,148.0,2.9,10.0,181.0,201.71,169.11
2016,12,25,14,45,89.5,133.5,2.85,10.0,162.5,190.62,160.11
2016,12,25,15,0,86.0,119.0,2.8,10.0,144.0,192.37,161.69
2016,12,25,15,15,79.0,103.0,2.75,9.5,124.0,175.47,147.49
2016,12,25,15,30,72.0,87.0,2.7,9.0,104.0,157.53,132.02
2016,12,25,15,45,62.0,70.5,2.65,8.5,82.5,135.58,112.57
2016,12,25,16,0,52.0,54.0,2.6,8.0,61.0,112.34,91.45
2016,12,25,16,15,26.0,38.0,2.7,7.5,41.5,63.89,47.82
2016,12,25,16,30,0.0,22.0,2.8,7.0,22.0,19.37,4.95
2016,12,25,16,45,0.0,11.0,2.95,7.0,11.0,8.65,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,3.5,32.5,11.01,0.0
2016,12,26,8,0,419.0,27.0,2.9,4.0,65.0,24.68,14.66
2016,12,26,8,15,507.5,34.0,2.95,4.0,104.0,31.15,22.29
2016,12,26,8,30,596.0,41.0,3.0,4.0,143.0,37.71,28.83
2016,12,26,8,45,648.0,46.0,3.05,4.5,183.0,42.33,33.35
2016,12,26,9,0,700.0,51.0,3.1,5.0,223.0,46.98,37.75
2016,12,26,9,15,735.0,54.0,3.1,5.5,260.5,49.82,40.39
2016,12,26,9,30,770.0,57.0,3.1,6.0,298.0,52.69,42.97
2016,12,26,9,45,791.0,60.5,3.1,6.5,330.5,55.76,45.67
2016,12,26,10,0,812.0,64.0,3.1,7.0,363.0,58.79,48.29
2016,12,26,10,15,828.5,65.5,3.05,7.5,390.0,60.21,49.42
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,61.62,50.54
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.0,62.94,51.56
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,90.58,54.64
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,148.15,86.05
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,199.71,125.0
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,249.78,168.83
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,298.84,214.34
2016,12,26,12,15,886.5,71.0,2.7,10.0,498.0,345.46,258.92
2016,12,26,12,30,886.0,71.0,2.6,10.0,497.0,390.31,301.66
2016,12,26,12,45,881.5,70.5,2.55,10.5,488.0,431.14,339.89
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,469.49,375.06
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,503.05,406.16
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,536.71,436.41
2016,12,26,13,45,848.0,67.0,2.35,11.0,424.0,562.17,459.54
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,584.14,479.34
2016,12,26,14,15,816.0,64.0,2.15,10.5,372.0,597.74,492.57
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,607.51,502.3
2016,12,26,14,45,770.0,59.0,1.95,10.0,309.0,606.99,503.16
2016,12,26,15,0,743.0,56.0,1.9,10.0,275.0,602.51,500.28
2016,12,26,15,15,703.0,52.5,1.85,9.5,236.5,584.5,486.26
2016,12,26,15,30,663.0,49.0,1.8,9.0,198.0,562.53,468.15
2016,12,26,15,45,602.0,43.5,1.75,8.5,158.5,519.53,431.91
2016,12,26,16,0,541.0,38.0,1.7,8.0,119.0,472.98,390.52
2016,12,26,16,15,436.0,30.0,1.8,7.5,81.5,399.13,321.33
2016,12,26,16,30,331.0,22.0,1.9,7.0,44.0,306.96,174.09
2016,12,26,16,45,165.5,11.0,2.0,6.5,22.0,127.35,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.5,1.7,4.5,30.5,11.78,0.0
2016,12,27,8,0,356.0,29.0,1.7,5.0,61.0,24.12,14.07
2016,12,27,8,15,446.5,36.5,1.65,5.5,98.5,30.37,21.47
2016,12,27,8,30,537.0,44.0,1.6,6.0,136.0,36.73,27.72
2016,12,27,8,45,596.5,49.0,1.55,6.5,175.5,40.94,31.84
2016,12,27,9,0,656.0,54.0,1.5,7.0,215.0,49.01,39.33
2016,12,27,9,15,692.5,57.5,1.35,7.5,252.0,52.15,42.22
2016,12,27,9,30,729.0,61.0,1.2,8.0,289.0,55.32,45.04
2016,12,27,9,45,758.0,63.0,1.1,8.5,322.0,57.22,46.66
2016,12,27,10,0,787.0,65.0,1.0,9.0,355.0,59.16,48.27
2016,12,27,10,15,804.5,67.0,1.1,9.5,382.0,60.93,49.7
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,62.69,51.12
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,63.95,52.07
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,89.56,54.52
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,141.33,80.67
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,193.02,119.11
2016,12,27,11,45,786.0,87.5,1.4,11.5,462.5,238.65,161.54
2016,12,27,12,0,716.0,101.0,1.4,12.0,447.0,273.35,196.66
2016,12,27,12,15,578.0,137.0,1.3,12.0,416.0,301.12,227.84
2016,12,27,12,30,440.0,173.0,1.2,12.0,385.0,309.95,241.7
2016,12,27,12,45,421.0,173.5,1.1,12.0,373.5,329.5,260.48
2016,12,27,13,0,402.0,174.0,1.0,12.0,362.0,346.34,276.39
2016,12,27,13,15,475.5,152.5,1.0,12.0,367.5,386.18,310.03
2016,12,27,13,30,549.0,131.0,1.0,12.0,373.0,428.69,345.7
2016,12,27,13,45,518.5,129.5,1.0,12.5,348.5,434.95,352.01
2016,12,27,14,0,488.0,128.0,1.0,13.0,324.0,437.54,355.27
2016,12,27,14,15,466.5,123.5,1.0,12.5,300.5,439.16,358.8
2016,12,27,14,30,445.0,119.0,1.0,12.0,277.0,437.9,359.75
2016,12,27,14,45,427.5,109.0,1.05,12.0,249.0,430.54,355.33
2016,12,27,15,0,410.0,99.0,1.1,12.0,221.0,420.52,348.38
2016,12,27,15,15,381.5,88.5,1.15,11.5,190.0,399.72,332.73
2016,12,27,15,30,353.0,78.0,1.2,11.0,159.0,376.48,314.19
2016,12,27,15,45,315.0,65.0,1.25,10.5,126.5,341.0,284.44
2016,12,27,16,0,277.0,52.0,1.3,10.0,94.0,303.58,251.4
2016,12,27,16,15,208.5,38.5,1.35,9.5,64.5,241.97,194.57
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,171.08,100.37
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,60.09,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,32.0,11.56,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,64.0,23.8,13.65
2016,12,28,8,15,513.0,32.5,2.4,6.5,103.0,29.85,20.88
2016,12,28,8,30,601.0,39.0,2.4,7.0,142.0,36.02,26.94
2016,12,28,8,45,656.5,43.0,2.4,7.5,182.0,39.88,30.72
2016,12,28,9,0,712.0,47.0,2.4,8.0,222.0,43.81,34.42
2016,12,28,9,15,746.0,50.0,2.4,8.5,259.0,46.74,37.11
2016,12,28,9,30,780.0,53.0,2.4,9.0,296.0,49.68,39.73
2016,12,28,9,45,807.0,54.5,2.45,9.5,329.5,51.37,41.16
2016,12,28,10,0,834.0,56.0,2.5,10.0,363.0,58.36,47.35
2016,12,28,10,15,849.5,57.5,2.4,10.5,390.0,60.3,48.93
2016,12,28,10,30,865.0,59.0,2.3,11.0,417.0,62.15,50.42
2016,12,28,10,45,876.0,59.5,2.25,11.5,438.0,63.13,51.13
2016,12,28,11,0,887.0,60.0,2.2,12.0,459.0,87.6,52.5
2016,12,28,11,15,893.0,60.5,2.1,12.0,472.5,140.19,77.99
2016,12,28,11,30,899.0,61.0,2.0,12.0,486.0,192.46,116.51
2016,12,28,11,45,902.0,61.5,1.9,12.5,492.5,243.59,160.44
2016,12,28,12,0,905.0,62.0,1.8,13.0,499.0,293.69,206.04
2016,12,28,12,15,904.5,62.0,1.75,13.0,498.5,341.04,250.52
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,386.59,293.17
2016,12,28,12,45,898.0,62.5,1.7,13.5,489.5,428.45,331.64
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,467.74,367.0
2016,12,28,13,15,884.5,62.0,1.65,14.0,465.5,502.08,398.02
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,533.43,425.86
2016,12,28,13,45,866.0,60.0,1.6,14.0,427.5,559.78,449.39
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,582.81,469.81
2016,12,28,14,15,838.0,57.5,1.5,13.5,376.5,598.21,484.19
2016,12,28,14,30,821.0,56.0,1.4,13.0,348.0,610.0,495.35
2016,12,28,14,45,796.0,53.5,1.3,13.0,314.0,617.56,501.66
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,615.7,499.98
2016,12,28,15,15,734.0,48.0,1.15,12.5,242.0,601.05,488.87
2016,12,28,15,30,697.0,45.0,1.1,12.0,204.0,582.57,473.94
2016,12,28,15,45,639.0,40.0,1.1,11.5,164.0,542.91,441.73
2016,12,28,16,0,581.0,35.0,1.1,11.0,124.0,499.92,404.65
2016,12,28,16,15,482.0,28.0,1.1,10.5,86.0,422.31,335.06
2016,12,28,16,30,383.0,21.0,1.1,10.0,48.0,337.55,208.43
2016,12,28,16,45,191.5,10.5,1.15,9.5,24.0,145.92,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,11.8,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,24.19,13.89
2016,12,29,8,15,464.0,36.5,3.45,6.5,101.0,30.48,21.41
2016,12,29,8,30,558.0,44.0,3.5,7.0,140.0,36.88,27.7
2016,12,29,8,45,615.0,49.5,3.55,7.5,180.0,41.5,32.17
2016,12,29,9,0,672.0,55.0,3.6,8.0,220.0,50.01,40.05
2016,12,29,9,15,710.0,59.0,3.6,8.0,257.5,53.58,43.4
2016,12,29,9,30,748.0,63.0,3.6,8.0,295.0,57.16,46.69
2016,12,29,9,45,759.0,69.0,3.65,8.5,326.5,61.93,50.9
2016,12,29,10,0,770.0,75.0,3.7,9.0,358.0,66.58,54.96
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.0,68.22,56.25
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,69.87,57.54
2016,12,29,10,45,823.5,79.5,3.45,10.5,436.0,70.39,57.82
2016,12,29,11,0,840.0,80.0,3.4,11.0,458.0,92.92,58.79
2016,12,29,11,15,847.5,81.0,3.25,11.5,472.0,144.92,84.24
2016,12,29,11,30,855.0,82.0,3.1,12.0,486.0,196.92,122.42
2016,12,29,11,45,861.0,81.5,3.0,12.5,493.5,247.17,165.47
2016,12,29,12,0,867.0,81.0,2.9,13.0,501.0,296.74,210.55
2016,12,29,12,15,866.5,81.0,2.8,13.0,500.0,343.85,254.9
2016,12,29,12,30,866.0,81.0,2.7,13.0,499.0,389.23,297.52
2016,12,29,12,45,872.0,77.5,2.6,13.5,492.5,432.03,336.59
2016,12,29,13,0,878.0,74.0,2.5,14.0,486.0,473.1,373.27
2016,12,29,13,15,870.0,73.0,2.4,14.0,470.5,507.97,404.88
2016,12,29,13,30,862.0,72.0,2.3,14.0,455.0,539.8,433.24
2016,12,29,13,45,850.0,70.5,2.25,14.0,432.0,565.73,456.48
2016,12,29,14,0,838.0,69.0,2.2,14.0,409.0,588.2,476.44
2016,12,29,14,15,819.0,67.0,2.1,14.0,380.0,602.28,489.22
2016,12,29,14,30,800.0,65.0,2.0,14.0,351.0,612.48,498.54
2016,12,29,14,45,773.0,62.0,1.9,14.0,317.0,612.39,499.49
2016,12,29,15,0,746.0,59.0,1.8,14.0,283.0,608.25,496.78
2016,12,29,15,15,706.0,55.5,1.7,13.0,244.5,590.53,484.0
2016,12,29,15,30,666.0,52.0,1.6,12.0,206.0,568.72,467.07
2016,12,29,15,45,602.5,46.5,1.5,11.5,165.5,523.97,430.05
2016,12,29,16,0,539.0,41.0,1.4,11.0,125.0,484.29,394.84
2016,12,29,16,15,435.0,32.5,1.45,10.5,86.5,402.17,322.11
2016,12,29,16,30,331.0,24.0,1.5,10.0,48.0,313.63,202.99
2016,12,29,16,45,165.5,12.0,1.6,9.5,24.0,128.57,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,15.0,0.7,7.5,28.5,12.16,0.0
2016,12,30,8,0,307.0,30.0,0.6,8.0,57.0,24.8,14.27
2016,12,30,8,15,400.5,39.0,0.55,8.0,94.5,32.19,22.86
2016,12,30,8,30,494.0,48.0,0.5,8.0,132.0,39.64,30.16
2016,12,30,8,45,548.5,54.5,0.45,8.5,170.5,44.83,35.14
2016,12,30,9,0,603.0,61.0,0.4,9.0,209.0,50.03,39.99
2016,12,30,9,15,642.0,65.5,0.55,9.5,245.5,53.55,43.18
2016,12,30,9,30,681.0,70.0,0.7,10.0,282.0,57.09,46.3
2016,12,30,9,45,722.5,70.0,0.85,10.5,316.5,62.18,50.75
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,62.62,50.99
2016,12,30,10,15,782.0,72.0,1.15,11.5,378.5,64.31,52.32
2016,12,30,10,30,800.0,74.0,1.3,12.0,406.0,66.0,53.65
2016,12,30,10,45,810.0,76.0,1.45,12.5,426.5,67.56,54.85
2016,12,30,11,0,820.0,78.0,1.6,13.0,447.0,89.46,56.34
2016,12,30,11,15,827.5,79.0,1.6,13.0,461.5,140.34,80.75
2016,12,30,11,30,835.0,80.0,1.6,13.0,476.0,191.25,117.76
2016,12,30,11,45,838.0,80.5,1.65,13.0,483.0,240.64,160.0
2016,12,30,12,0,841.0,81.0,1.7,13.0,490.0,289.13,204.2
2016,12,30,12,15,841.0,81.0,1.7,13.0,489.5,335.16,247.19
2016,12,30,12,30,841.0,81.0,1.7,13.0,489.0,379.58,288.59
2016,12,30,12,45,837.5,80.5,1.75,13.5,481.0,420.34,325.96
2016,12,30,13,0,834.0,80.0,1.8,14.0,473.0,458.79,360.56
2016,12,30,13,15,826.0,79.0,1.85,13.5,458.0,492.13,391.76
2016,12,30,13,30,818.0,78.0,1.9,13.0,443.0,522.54,420.06
2016,12,30,13,45,805.5,76.5,2.0,13.0,420.5,546.9,442.59
2016,12,30,14,0,793.0,75.0,2.1,13.0,398.0,567.86,462.01
2016,12,30,14,15,774.0,72.5,2.15,13.0,370.0,580.29,474.23
2016,12,30,14,30,755.0,70.0,2.2,13.0,342.0,588.94,483.14
2016,12,30,14,45,726.0,67.5,2.3,13.0,308.5,587.17,483.72
2016,12,30,15,0,697.0,65.0,2.4,13.0,275.0,585.81,483.94
2016,12,30,15,15,656.5,60.5,2.35,12.5,237.5,566.77,469.92
2016,12,30,15,30,616.0,56.0,2.3,12.0,200.0,544.05,451.54
2016,12,30,15,45,543.0,51.0,2.25,11.5,160.0,493.83,410.01
2016,12,30,16,0,470.0,46.0,2.2,11.0,120.0,440.17,363.73
2016,12,30,16,15,367.0,36.5,2.2,10.5,83.5,357.29,289.83
2016,12,30,16,30,264.0,27.0,2.2,10.0,47.0,269.28,181.32
2016,12,30,16,45,132.0,13.5,2.25,9.5,23.5,105.78,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
